ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 00:00,2,0.000,ALERT,214.41,304.18,59.996,1461470403,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,379825.1,379825.1,27542,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470405,424412.00
04/24/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1461470403,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,645299.2,645299.2,21151,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470407,424413.00
04/24/2016 00:00,2,0.000,ALERT,214.41,303.88,59.981,1461470403,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,370715.6,370715.6,28003,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461470409,424414.00
04/24/2016 00:00,2,0.000,ALERT,213.96,304.18,59.986,1461470403,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,371985.7,371985.7,27950,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470411,424415.00
04/24/2016 00:00,2,0.000,ALERT,213.51,302.68,59.986,1461470403,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,376214.7,376214.7,32506,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470413,424416.00
04/24/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1461470403,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,655411.2,655411.2,21373,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470415,424417.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.98,59.996,1461470403,"201051344000585","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,382229.9,382229.9,32511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470416,424418.00
04/24/2016 00:00,2,0.000,ALERT,213.74,303.28,60.002,1461470403,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,379974.5,379974.5,32304,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470418,424419.00
04/24/2016 00:00,2,0.000,ALERT,214.19,303.88,59.970,1461470403,"201051344000582","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,373543.8,373543.8,32480,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470420,424420.00
04/24/2016 00:00,2,0.000,ALERT,213.29,302.98,59.981,1461470403,"201051344000955","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,385225.0,385225.0,32420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470422,424421.00
04/24/2016 00:00,2,0.000,ALERT,212.83,300.87,60.007,1461470403,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,526229.3,526229.3,22298,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470424,424422.00
04/24/2016 00:00,2,0.000,ALERT,213.74,304.78,60.007,1461470403,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,385555.0,385555.0,8024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470425,424423.00
04/24/2016 00:00,2,0.000,ALERT,213.51,302.98,60.012,1461470403,"201051344000890","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,382380.7,382380.7,32443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470427,424424.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.68,60.007,1461470403,"201051344000438","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,384533.2,384533.2,32449,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470429,424425.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.37,60.007,1461470403,"201051344000417","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,377618.5,377618.5,32599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470431,424426.00
04/24/2016 00:00,2,0.000,ALERT,212.83,302.37,60.007,1461470403,"274151322000083","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,649591.9,649591.9,21433,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470433,424427.00
04/24/2016 00:00,2,0.000,ALERT,213.51,301.77,60.007,1461470403,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,691124.5,691124.5,21431,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470435,424428.00
04/24/2016 00:00,2,0.000,ALERT,213.74,304.78,60.007,1461470403,"201051344000868","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,371092.2,371092.2,27683,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470436,424429.00
04/24/2016 00:00,2,0.000,ALERT,213.06,302.68,60.012,1461470403,"274151322000095","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,684100.9,684100.9,21334,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470438,424430.00
04/24/2016 00:00,2,0.000,ALERT,213.51,303.88,59.996,1461470403,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,368434.4,368434.4,27972,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470440,424431.00
04/24/2016 00:00,2,0.000,ALERT,213.29,301.77,60.012,1461470403,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,382123.5,382123.5,32493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470442,424432.00
04/24/2016 00:00,2,0.000,ALERT,213.51,304.18,60.002,1461470403,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,379062.3,379062.3,27896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470444,424433.00
04/24/2016 00:00,2,0.000,ALERT,214.19,303.88,60.007,1461470403,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,377540.0,377540.0,27489,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470446,424434.00
04/24/2016 00:00,2,0.000,ALERT,213.96,302.68,60.007,1461470403,"201051344000685","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,384075.1,384075.1,32316,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461470447,424435.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.37,60.007,1461470403,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,381145.0,381145.0,32320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461470449,424436.00
04/24/2016 00:00,2,0.000,ALERT,213.96,303.28,59.996,1461470403,"201051344001145","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,386309.7,386309.7,32180,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470451,424437.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.07,60.007,1461470403,"201051344000651","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,378298.6,378298.6,32546,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470453,424438.00
04/24/2016 00:00,2,0.000,ALERT,212.61,302.07,59.996,1461470403,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,628875.4,628875.4,21115,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461470455,424439.00
04/24/2016 00:00,2,0.000,ALERT,213.51,301.17,59.996,1461470403,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,525970.1,525970.1,22507,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470457,424440.00
04/24/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1461470403,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,374633.7,374633.7,32500,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470458,424441.00
04/24/2016 00:00,2,0.000,ALERT,213.29,304.18,59.996,1461470403,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,382340.3,382340.3,27933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470460,424442.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.68,59.991,1461470403,"201051344001203","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,381237.1,381237.1,32500,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470462,424443.00
04/24/2016 00:00,2,0.000,ACTIVE_NO_POWER,212.83,302.07,59.991,1461470403,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,642671.5,642671.5,21140,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461470464,424444.00
04/24/2016 00:00,2,0.000,ALERT,213.96,303.58,59.996,1461470403,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,370426.4,370426.4,27935,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470466,424445.00
04/24/2016 00:00,2,0.000,ALERT,213.74,302.98,60.007,1461470403,"201051344001093","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,380070.7,380070.7,32370,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470468,424446.00
04/24/2016 00:00,2,0.000,ALERT,213.51,303.88,59.996,1461470403,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,385845.5,385845.5,27322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470469,424447.00
04/24/2016 00:00,2,0.000,ALERT,213.96,303.28,60.002,1461470403,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,378323.3,378323.3,27628,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470471,424448.00
04/24/2016 00:00,2,0.000,ALERT,213.74,304.48,60.023,1461470403,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,387092.5,387092.5,27257,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461470473,424449.00
04/24/2016 00:00,2,0.000,ALERT,213.51,304.18,60.007,1461470403,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,378696.3,378696.3,27728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470475,424450.00
04/24/2016 00:00,2,0.000,ALERT,213.74,303.58,59.986,1461470403,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,373398.5,373398.5,27990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470477,424451.00
04/24/2016 00:00,2,0.000,ALERT,214.19,304.18,60.002,1461470403,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,380227.4,380227.4,27401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461470478,424452.00
04/24/2016 00:00,2,0.000,ALERT,212.83,300.57,59.991,1461470403,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,616770.1,616770.1,21216,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461470480,424453.00
04/24/2016 00:15,2,0.000,ALERT,214.19,304.48,60.034,1461471304,"201051344000645","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,379825.1,379825.1,27544,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471306,424454.00
04/24/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1461471304,"274151322000085","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,645299.2,645299.2,21153,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471307,424455.00
04/24/2016 00:15,2,0.000,ALERT,214.41,304.48,59.996,1461471304,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,370715.6,370715.6,28005,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471309,424456.00
04/24/2016 00:15,2,0.000,ALERT,213.96,304.48,59.986,1461471304,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,371985.7,371985.7,27952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471311,424457.00
04/24/2016 00:15,2,0.000,ALERT,212.83,302.07,60.034,1461471304,"201051344000646","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,376214.7,376214.7,32508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471313,424458.00
04/24/2016 00:15,2,0.000,ALERT,213.06,303.58,59.949,1461471304,"274151322000052","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,655411.2,655411.2,21375,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471315,424459.00
04/24/2016 00:15,2,0.000,ALERT,213.29,302.37,59.996,1461471304,"201051344000585","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,382229.9,382229.9,32513,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471317,424460.00
04/24/2016 00:15,2,0.000,ALERT,213.06,302.37,59.996,1461471304,"201051344001230","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,379974.5,379974.5,32306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471319,424461.00
04/24/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1461471304,"201051344000582","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,373543.8,373543.8,32482,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471321,424462.00
04/24/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1461471304,"201051344000955","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,385225.0,385225.0,32422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471323,424463.00
04/24/2016 00:15,2,0.000,ALERT,213.29,302.37,59.986,1461471304,"274151322000094","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,526229.3,526229.3,22300,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471324,424464.00
04/24/2016 00:15,2,0.000,ALERT,213.96,305.08,59.986,1461471304,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,385555.0,385555.0,8026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471326,424465.00
04/24/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1461471304,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,382380.7,382380.7,32445,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471328,424466.00
04/24/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1461471304,"201051344000438","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,384533.2,384533.2,32451,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471330,424467.00
04/24/2016 00:15,2,0.000,ALERT,213.51,301.77,59.975,1461471304,"201051344000417","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,377618.5,377618.5,32601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471331,424468.00
04/24/2016 00:15,2,0.000,ALERT,213.51,303.58,59.991,1461471304,"274151322000083","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,649591.9,649591.9,21435,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471333,424469.00
04/24/2016 00:15,2,0.000,ALERT,213.96,302.68,59.991,1461471304,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,691124.5,691124.5,21433,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471335,424470.00
04/24/2016 00:15,2,0.000,ALERT,213.96,305.08,59.944,1461471304,"201051344000868","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,371092.2,371092.2,27685,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471337,424471.00
04/24/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1461471304,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,684100.9,684100.9,21336,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471339,424472.00
04/24/2016 00:15,2,0.000,ALERT,213.74,304.18,59.991,1461471304,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,368434.4,368434.4,27974,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471340,424473.00
04/24/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1461471304,"201051344001025","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,382123.5,382123.5,32495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471342,424474.00
04/24/2016 00:15,2,0.000,ALERT,213.74,304.48,59.991,1461471304,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,379062.3,379062.3,27898,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471344,424475.00
04/24/2016 00:15,2,0.000,ALERT,214.41,304.18,60.018,1461471304,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,377540.0,377540.0,27491,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471346,424476.00
04/24/2016 00:15,2,0.000,ALERT,213.51,302.37,59.986,1461471304,"201051344000685","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,384075.1,384075.1,32318,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471348,424477.00
04/24/2016 00:15,2,0.000,ALERT,213.29,301.77,60.028,1461471304,"201051344000917","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,381145.0,381145.0,32322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471349,424478.00
04/24/2016 00:15,2,0.000,ALERT,213.51,302.68,59.944,1461471304,"201051344001145","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,386309.7,386309.7,32182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471351,424479.00
04/24/2016 00:15,2,0.000,ALERT,213.29,301.47,59.981,1461471304,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,378298.6,378298.6,32548,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471353,424480.00
04/24/2016 00:15,2,0.000,ALERT,212.83,302.37,59.975,1461471304,"274151322000088","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,628875.4,628875.4,21117,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471355,424481.00
04/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.944,1461471304,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,525970.1,525970.1,22509,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471357,424482.00
04/24/2016 00:15,2,0.000,ALERT,212.83,302.37,59.949,1461471304,"201051344001135","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,374633.7,374633.7,32502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471358,424483.00
04/24/2016 00:15,2,0.000,ALERT,213.51,304.78,59.986,1461471304,"201051344000594","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,382340.3,382340.3,27935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461471360,424484.00
04/24/2016 00:15,2,0.000,ALERT,213.29,301.77,60.002,1461471304,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,381237.1,381237.1,32502,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471362,424485.00
04/24/2016 00:15,2,0.000,ALERT,213.06,302.98,60.007,1461471304,"274151322000054","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,642671.5,642671.5,21141,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471364,424486.00
04/24/2016 00:15,2,0.000,ALERT,214.19,303.88,59.986,1461471304,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,370426.4,370426.4,27937,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471366,424487.00
04/24/2016 00:15,2,0.000,ALERT,213.06,302.07,60.002,1461471304,"201051344001093","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,380070.7,380070.7,32372,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471367,424488.00
04/24/2016 00:15,2,0.000,ALERT,213.74,303.88,59.975,1461471304,"201051344000900","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,385845.5,385845.5,27324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471369,424489.00
04/24/2016 00:15,2,0.000,ALERT,213.96,303.28,59.991,1461471304,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,378323.3,378323.3,27630,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471371,424490.00
04/24/2016 00:15,2,0.000,ALERT,213.96,304.78,59.959,1461471304,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,387092.5,387092.5,27259,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471373,424491.00
04/24/2016 00:15,2,0.000,ALERT,213.96,304.48,59.954,1461471304,"201051344000983","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,378696.3,378696.3,27730,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471375,424492.00
04/24/2016 00:15,2,0.000,ALERT,213.96,304.18,59.986,1461471304,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,373398.5,373398.5,27992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471377,424493.00
04/24/2016 00:15,2,0.000,ALERT,214.41,304.48,59.981,1461471304,"201051344000576","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,380227.4,380227.4,27403,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471379,424494.00
04/24/2016 00:15,2,0.000,ALERT,213.29,301.77,59.981,1461471304,"274151322000087","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,616770.1,616770.1,21218,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461471380,424495.00
04/24/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1461472203,"201051344000645","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,379825.1,379825.1,27546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472205,424496.00
04/24/2016 00:30,2,0.000,ALERT,211.93,299.97,59.954,1461472203,"274151322000085","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,645299.2,645299.2,21155,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472207,424497.00
04/24/2016 00:30,2,0.000,ALERT,213.51,302.68,59.970,1461472203,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,370715.6,370715.6,28007,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461472209,424498.00
04/24/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1461472203,"201051344000469","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,371985.7,371985.7,27954,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461472211,424499.00
04/24/2016 00:30,2,0.000,ALERT,212.38,301.47,59.981,1461472203,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,376214.7,376214.7,32510,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472212,424500.00
04/24/2016 00:30,2,0.000,ALERT,211.48,300.87,59.981,1461472203,"274151322000052","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,655411.2,655411.2,21377,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472214,424501.00
04/24/2016 00:30,2,0.000,ALERT,212.83,301.77,60.018,1461472203,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,382229.9,382229.9,32515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472216,424502.00
04/24/2016 00:30,2,0.000,ALERT,212.61,301.77,60.002,1461472203,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,379974.5,379974.5,32308,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472218,424503.00
04/24/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1461472203,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,373543.8,373543.8,32484,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472219,424504.00
04/24/2016 00:30,2,0.000,ALERT,212.16,301.47,59.996,1461472203,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,385225.0,385225.0,32424,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472221,424505.00
04/24/2016 00:30,2,0.000,ALERT,211.70,299.67,59.996,1461472203,"274151322000094","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,526229.3,526229.3,22302,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472223,424506.00
04/24/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1461472203,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,385555.0,385555.0,8028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472225,424507.00
04/24/2016 00:30,2,0.000,ALERT,212.38,301.77,60.002,1461472203,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,382380.7,382380.7,32447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472227,424508.00
04/24/2016 00:30,2,0.000,ALERT,212.61,301.47,59.996,1461472203,"201051344000438","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,384533.2,384533.2,32453,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472228,424509.00
04/24/2016 00:30,2,0.000,ALERT,212.83,300.87,59.986,1461472203,"201051344000417","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,377618.5,377618.5,32603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472230,424510.00
04/24/2016 00:30,2,0.000,ALERT,211.93,300.87,59.991,1461472203,"274151322000083","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,649591.9,649591.9,21437,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472232,424511.00
04/24/2016 00:30,2,0.000,ALERT,212.16,300.27,59.970,1461472203,"274151322000076","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,691124.5,691124.5,21435,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472234,424512.00
04/24/2016 00:30,2,0.000,ALERT,212.83,303.58,59.949,1461472203,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,371092.2,371092.2,27687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472236,424513.00
04/24/2016 00:30,2,0.000,ALERT,211.93,301.17,59.991,1461472203,"274151322000095","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,684100.9,684100.9,21338,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472238,424514.00
04/24/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1461472203,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,368434.4,368434.4,27976,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472240,424515.00
04/24/2016 00:30,2,0.000,ALERT,212.38,300.87,60.034,1461472203,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,382123.5,382123.5,32497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472242,424516.00
04/24/2016 00:30,2,0.000,ALERT,212.83,302.98,60.002,1461472203,"201051344000458","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,379062.3,379062.3,27900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472243,424517.00
04/24/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1461472203,"201051344000853","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,377540.0,377540.0,27493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461472245,424518.00
04/24/2016 00:30,2,0.000,ALERT,212.61,301.17,60.007,1461472203,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,384075.1,384075.1,32320,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472247,424519.00
04/24/2016 00:30,2,0.000,ALERT,212.83,301.17,60.012,1461472203,"201051344000917","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,381145.0,381145.0,32324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472249,424520.00
04/24/2016 00:30,2,0.000,ALERT,212.83,301.77,60.007,1461472203,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,386309.7,386309.7,32184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472250,424521.00
04/24/2016 00:30,2,0.000,ALERT,212.61,300.87,60.002,1461472203,"201051344000651","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,378298.6,378298.6,32550,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472252,424522.00
04/24/2016 00:30,2,0.000,ALERT,211.48,299.37,59.991,1461472203,"274151322000088","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,628875.4,628875.4,21119,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472254,424523.00
04/24/2016 00:30,2,0.000,ALERT,212.38,299.37,59.991,1461472203,"274151322000068","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,525970.1,525970.1,22511,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472256,424524.00
04/24/2016 00:30,2,0.000,ALERT,212.16,301.47,60.007,1461472203,"201051344001135","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,374633.7,374633.7,32504,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472258,424525.00
04/24/2016 00:30,2,0.000,ALERT,212.61,303.28,60.039,1461472203,"201051344000594","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,382340.3,382340.3,27937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472259,424526.00
04/24/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1461472203,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,381237.1,381237.1,32504,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472261,424527.00
04/24/2016 00:30,2,0.000,ALERT,211.48,300.27,59.970,1461472203,"274151322000054","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,642671.5,642671.5,21143,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472263,424528.00
04/24/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1461472203,"201051344000867","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,370426.4,370426.4,27939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472265,424529.00
04/24/2016 00:30,2,0.000,ALERT,212.38,300.87,60.002,1461472203,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,380070.7,380070.7,32374,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472267,424530.00
04/24/2016 00:30,2,0.000,ALERT,212.61,303.28,60.039,1461472203,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,385845.5,385845.5,27326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461472268,424531.00
04/24/2016 00:30,2,0.000,ALERT,213.06,302.07,60.002,1461472203,"201051344000648","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,378323.3,378323.3,27632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461472270,424532.00
04/24/2016 00:30,2,0.000,ALERT,212.83,303.28,59.996,1461472203,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,387092.5,387092.5,27261,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472272,424533.00
04/24/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1461472203,"201051344000983","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,378696.3,378696.3,27732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461472274,424534.00
04/24/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1461472203,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,373398.5,373398.5,27994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472276,424535.00
04/24/2016 00:30,2,0.000,ALERT,213.29,303.28,59.996,1461472203,"201051344000576","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,380227.4,380227.4,27405,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472277,424536.00
04/24/2016 00:30,2,0.000,ALERT,211.70,299.37,59.986,1461472203,"274151322000087","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,616770.1,616770.1,21220,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461472279,424537.00
04/24/2016 00:45,2,0.000,ALERT,213.74,303.58,60.012,1461473103,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,379825.1,379825.1,27548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473105,424538.00
04/24/2016 00:45,2,0.000,ALERT,212.16,300.57,59.970,1461473103,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,645299.2,645299.2,21157,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473107,424539.00
04/24/2016 00:45,2,0.000,ALERT,213.74,303.28,59.975,1461473103,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,370715.6,370715.6,28009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473109,424540.00
04/24/2016 00:45,2,0.000,ALERT,213.29,303.28,59.965,1461473103,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,371985.7,371985.7,27956,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473111,424541.00
04/24/2016 00:45,2,0.000,ALERT,212.38,301.17,59.965,1461473103,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,376214.7,376214.7,32512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473113,424542.00
04/24/2016 00:45,2,0.000,ALERT,211.70,301.17,59.981,1461473103,"274151322000052","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,655411.2,655411.2,21379,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473114,424543.00
04/24/2016 00:45,2,0.000,ALERT,212.83,301.47,59.922,1461473103,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,382229.9,382229.9,32517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473116,424544.00
04/24/2016 00:45,2,0.000,ALERT,212.61,301.47,59.954,1461473103,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,379974.5,379974.5,32310,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473118,424545.00
04/24/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1461473103,"201051344000582","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,373543.8,373543.8,32486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473120,424546.00
04/24/2016 00:45,2,0.000,ALERT,212.16,301.17,59.965,1461473103,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,385225.0,385225.0,32426,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473122,424547.00
04/24/2016 00:45,2,0.000,ALERT,212.16,299.97,59.954,1461473103,"274151322000094","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,526229.3,526229.3,22304,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473124,424548.00
04/24/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1461473103,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,385555.0,385555.0,8030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473126,424549.00
04/24/2016 00:45,2,0.000,ALERT,212.61,301.77,59.991,1461473103,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,382380.7,382380.7,32449,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473127,424550.00
04/24/2016 00:45,2,0.000,ALERT,212.83,301.47,59.949,1461473103,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,384533.2,384533.2,32455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473129,424551.00
04/24/2016 00:45,2,0.000,ALERT,212.83,300.87,59.965,1461473103,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,377618.5,377618.5,32605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473131,424552.00
04/24/2016 00:45,2,0.000,ALERT,212.16,301.17,59.954,1461473103,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,649591.9,649591.9,21439,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473133,424553.00
04/24/2016 00:45,2,0.000,ALERT,212.61,300.87,59.954,1461473103,"274151322000076","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,691124.5,691124.5,21437,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473134,424554.00
04/24/2016 00:45,2,0.000,ALERT,213.29,304.18,59.954,1461473103,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,371092.2,371092.2,27689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473136,424555.00
04/24/2016 00:45,2,0.000,ALERT,212.16,301.77,59.944,1461473103,"274151322000095","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,684100.9,684100.9,21340,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473138,424556.00
