ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1461473103,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,368434.4,368434.4,27978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473140,424557.00
04/24/2016 00:45,2,0.000,ALERT,212.38,300.57,59.970,1461473103,"201051344001025","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,382123.5,382123.5,32499,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473142,424558.00
04/24/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1461473103,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,379062.3,379062.3,27902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473144,424559.00
04/24/2016 00:45,2,0.000,ALERT,213.74,302.98,59.970,1461473103,"201051344000853","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,377540.0,377540.0,27495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473146,424560.00
04/24/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1461473103,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,384075.1,384075.1,32322,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473147,424561.00
04/24/2016 00:45,2,0.000,ALERT,212.83,300.87,59.954,1461473103,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,381145.0,381145.0,32326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473149,424562.00
04/24/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1461473103,"201051344001145","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,386309.7,386309.7,32186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473151,424563.00
04/24/2016 00:45,2,0.000,ALERT,212.61,300.57,59.965,1461473103,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,378298.6,378298.6,32552,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473153,424564.00
04/24/2016 00:45,2,0.000,ALERT,211.70,299.97,59.975,1461473103,"274151322000088","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,628875.4,628875.4,21121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473155,424565.00
04/24/2016 00:45,2,0.000,ALERT,212.83,299.97,59.970,1461473103,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,525970.1,525970.1,22513,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473157,424566.00
04/24/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1461473103,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,374633.7,374633.7,32506,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473159,424567.00
04/24/2016 00:45,2,0.000,ALERT,212.83,303.58,59.970,1461473103,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,382340.3,382340.3,27939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473160,424568.00
04/24/2016 00:45,2,0.000,ALERT,212.61,300.87,59.975,1461473103,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,381237.1,381237.1,32506,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473162,424569.00
04/24/2016 00:45,2,0.000,ALERT,211.93,300.87,59.970,1461473103,"274151322000054","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,642671.5,642671.5,21145,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473164,424570.00
04/24/2016 00:45,2,0.000,ALERT,213.29,302.98,60.007,1461473103,"201051344000867","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,370426.4,370426.4,27941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473166,424571.00
04/24/2016 00:45,2,0.000,ALERT,212.61,300.87,59.965,1461473103,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,380070.7,380070.7,32376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473168,424572.00
04/24/2016 00:45,2,0.000,ALERT,213.06,303.28,59.959,1461473103,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,385845.5,385845.5,27328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473169,424573.00
04/24/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1461473103,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,378323.3,378323.3,27634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473171,424574.00
04/24/2016 00:45,2,0.000,ALERT,213.29,304.18,59.965,1461473103,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,387092.5,387092.5,27263,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473173,424575.00
04/24/2016 00:45,2,0.000,ALERT,213.06,303.58,59.970,1461473103,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,378696.3,378696.3,27734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473175,424576.00
04/24/2016 00:45,2,0.000,ALERT,213.29,303.28,59.975,1461473103,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,373398.5,373398.5,27996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473176,424577.00
04/24/2016 00:45,2,0.000,ALERT,213.74,303.88,59.944,1461473103,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,380227.4,380227.4,27407,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461473178,424578.00
04/24/2016 00:45,2,0.000,ALERT,211.93,299.37,59.949,1461473103,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,616770.1,616770.1,21222,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461473180,424579.00
04/24/2016 01:00,2,0.000,ALERT,213.74,303.88,60.002,1461474003,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,379825.1,379825.1,27550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474005,424580.00
04/24/2016 01:00,2,0.000,ALERT,212.16,301.17,59.991,1461474003,"274151322000085","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,645299.2,645299.2,21159,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474007,424581.00
04/24/2016 01:00,2,0.000,ALERT,213.96,303.28,60.028,1461474003,"201051344000633","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,370715.6,370715.6,28011,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474009,424582.00
04/24/2016 01:00,2,0.000,ALERT,213.29,303.58,60.002,1461474003,"201051344000469","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,371985.7,371985.7,27958,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474010,424583.00
04/24/2016 01:00,2,0.000,ALERT,212.61,302.07,60.002,1461474003,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,376214.7,376214.7,32514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474012,424584.00
04/24/2016 01:00,2,0.000,ALERT,211.70,302.07,59.996,1461474003,"274151322000052","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,655411.2,655411.2,21381,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474014,424585.00
04/24/2016 01:00,2,0.000,ALERT,213.06,302.07,60.002,1461474003,"201051344000585","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,382229.9,382229.9,32519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474016,424586.00
04/24/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1461474003,"201051344001230","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,379974.5,379974.5,32312,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474018,424587.00
04/24/2016 01:00,2,0.000,ALERT,213.29,302.68,60.002,1461474003,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,373543.8,373543.8,32488,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474020,424588.00
04/24/2016 01:00,2,0.000,ALERT,212.61,302.07,60.018,1461474003,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,385225.0,385225.0,32428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474022,424589.00
04/24/2016 01:00,2,0.000,ALERT,211.93,300.57,60.007,1461474003,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,526229.3,526229.3,22306,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474023,424590.00
04/24/2016 01:00,2,0.000,ALERT,213.29,304.18,59.975,1461474003,"201051344000579","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,385555.0,385555.0,8032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474025,424591.00
04/24/2016 01:00,2,0.000,ALERT,212.83,302.37,60.012,1461474003,"201051344000890","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,382380.7,382380.7,32451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474027,424592.00
04/24/2016 01:00,2,0.000,ALERT,213.06,302.07,60.012,1461474003,"201051344000438","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,384533.2,384533.2,32457,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474029,424593.00
04/24/2016 01:00,2,0.000,ALERT,213.06,301.47,60.012,1461474003,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,377618.5,377618.5,32607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474031,424594.00
04/24/2016 01:00,2,0.000,ALERT,212.16,301.77,60.007,1461474003,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,649591.9,649591.9,21441,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474033,424595.00
04/24/2016 01:00,2,0.000,ALERT,212.61,300.57,60.002,1461474003,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,691124.5,691124.5,21439,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474034,424596.00
04/24/2016 01:00,2,0.000,ALERT,213.29,304.48,60.002,1461474003,"201051344000868","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,371092.2,371092.2,27691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474036,424597.00
04/24/2016 01:00,2,0.000,ALERT,212.16,302.07,60.028,1461474003,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,684100.9,684100.9,21342,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474038,424598.00
04/24/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1461474003,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,368434.4,368434.4,27980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474040,424599.00
04/24/2016 01:00,2,0.000,ALERT,212.61,301.17,60.023,1461474003,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,382123.5,382123.5,32501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474042,424600.00
04/24/2016 01:00,2,0.000,ALERT,213.06,303.58,60.012,1461474003,"201051344000458","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,379062.3,379062.3,27904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474043,424601.00
04/24/2016 01:00,2,0.000,ALERT,213.74,303.28,60.012,1461474003,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,377540.0,377540.0,27497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474045,424602.00
04/24/2016 01:00,2,0.000,ALERT,213.29,302.07,60.039,1461474003,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,384075.1,384075.1,32324,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474047,424603.00
04/24/2016 01:00,2,0.000,ALERT,213.06,301.47,60.007,1461474003,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,381145.0,381145.0,32328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474049,424604.00
04/24/2016 01:00,2,0.000,ALERT,213.29,302.37,60.002,1461474003,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,386309.7,386309.7,32188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474051,424605.00
04/24/2016 01:00,2,0.000,ALERT,213.06,301.17,60.002,1461474003,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,378298.6,378298.6,32554,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474052,424606.00
04/24/2016 01:00,2,0.000,ALERT,211.70,301.17,60.023,1461474003,"274151322000088","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,628875.4,628875.4,21123,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474054,424607.00
04/24/2016 01:00,2,0.000,ALERT,212.83,300.87,59.996,1461474003,"274151322000068","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,525970.1,525970.1,22515,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474056,424608.00
04/24/2016 01:00,2,0.000,ALERT,212.61,302.07,60.007,1461474003,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,374633.7,374633.7,32508,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474058,424609.00
04/24/2016 01:00,2,0.000,ALERT,212.83,304.18,60.002,1461474003,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,382340.3,382340.3,27941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474060,424610.00
04/24/2016 01:00,2,0.000,ALERT,212.83,301.47,59.996,1461474003,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,381237.1,381237.1,32508,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474061,424611.00
04/24/2016 01:00,2,0.000,ALERT,211.93,301.47,59.991,1461474003,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,642671.5,642671.5,21147,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474063,424612.00
04/24/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1461474003,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,370426.4,370426.4,27943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474065,424613.00
04/24/2016 01:00,2,0.000,ALERT,212.83,301.77,60.007,1461474003,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,380070.7,380070.7,32378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474067,424614.00
04/24/2016 01:00,2,0.000,ALERT,213.06,303.58,59.996,1461474003,"201051344000900","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,385845.5,385845.5,27330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474069,424615.00
04/24/2016 01:00,2,0.000,ALERT,213.29,302.98,59.954,1461474003,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,378323.3,378323.3,27636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474070,424616.00
04/24/2016 01:00,2,0.000,ALERT,213.29,303.88,59.986,1461474003,"201051344000569","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,387092.5,387092.5,27265,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474072,424617.00
04/24/2016 01:00,2,0.000,ALERT,213.06,303.88,59.991,1461474003,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,378696.3,378696.3,27736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474074,424618.00
04/24/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1461474003,"201051344001158","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,373398.5,373398.5,27998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474076,424619.00
04/24/2016 01:00,2,0.000,ALERT,213.74,304.18,59.991,1461474003,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,380227.4,380227.4,27409,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474078,424620.00
04/24/2016 01:00,2,0.000,ALERT,212.16,299.97,59.986,1461474003,"274151322000087","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,616770.1,616770.1,21224,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474080,424621.00
04/24/2016 01:15,2,0.000,ALERT,213.51,303.58,59.970,1461474903,"201051344000645","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,379825.1,379825.1,27552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474905,424622.00
04/24/2016 01:15,2,0.000,ALERT,212.16,300.27,59.970,1461474903,"274151322000085","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,645299.2,645299.2,21161,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474907,424623.00
04/24/2016 01:15,2,0.000,ALERT,213.74,303.28,59.970,1461474903,"201051344000633","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,370715.6,370715.6,28013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474909,424624.00
04/24/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1461474903,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,371985.7,371985.7,27960,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474911,424625.00
04/24/2016 01:15,2,0.000,ALERT,212.38,301.47,59.965,1461474903,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,376214.7,376214.7,32516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474913,424626.00
04/24/2016 01:15,2,0.000,ALERT,211.93,301.47,59.944,1461474903,"274151322000052","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,655411.2,655411.2,21383,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474914,424627.00
04/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1461474903,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,382229.9,382229.9,32521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474916,424628.00
04/24/2016 01:15,2,0.000,ALERT,212.61,302.07,59.975,1461474903,"201051344001230","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,379974.5,379974.5,32314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474918,424629.00
04/24/2016 01:15,2,0.000,ALERT,213.06,302.68,59.986,1461474903,"201051344000582","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,373543.8,373543.8,32490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474920,424630.00
04/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.975,1461474903,"201051344000955","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,385225.0,385225.0,32430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474922,424631.00
04/24/2016 01:15,2,0.000,ALERT,211.93,299.97,59.991,1461474903,"274151322000094","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,526229.3,526229.3,22308,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474923,424632.00
04/24/2016 01:15,2,0.000,ALERT,213.06,303.88,59.975,1461474903,"201051344000579","219011344069620",0.00,5.00,0,302.68,305.98,0.0,0.0,0.000,385555.0,385555.0,8034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474925,424633.00
04/24/2016 01:15,2,0.000,ALERT,212.38,302.07,59.975,1461474903,"201051344000890","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,382380.7,382380.7,32453,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474927,424634.00
04/24/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1461474903,"201051344000438","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,384533.2,384533.2,32459,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474929,424635.00
04/24/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1461474903,"201051344000417","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,377618.5,377618.5,32609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474931,424636.00
04/24/2016 01:15,2,0.000,ALERT,211.93,300.57,59.944,1461474903,"274151322000083","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,649591.9,649591.9,21443,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474932,424637.00
04/24/2016 01:15,2,0.000,ALERT,212.38,300.87,59.970,1461474903,"274151322000076","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,691124.5,691124.5,21441,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474934,424638.00
04/24/2016 01:15,2,0.000,ALERT,213.06,303.88,59.986,1461474903,"201051344000868","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,371092.2,371092.2,27693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474936,424639.00
04/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.986,1461474903,"274151322000095","219011344069620",0.00,4.50,0,300.57,303.58,0.0,0.0,0.000,684100.9,684100.9,21344,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474938,424640.00
04/24/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1461474903,"201051344000988","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,368434.4,368434.4,27982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474940,424641.00
04/24/2016 01:15,2,0.000,ALERT,212.38,300.87,59.975,1461474903,"201051344001025","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,382123.5,382123.5,32503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474942,424642.00
04/24/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1461474903,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,379062.3,379062.3,27906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474944,424643.00
04/24/2016 01:15,2,0.000,ALERT,213.51,303.28,59.970,1461474903,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,377540.0,377540.0,27499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474945,424644.00
04/24/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1461474903,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,384075.1,384075.1,32326,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474947,424645.00
04/24/2016 01:15,2,0.000,ALERT,212.61,300.87,59.970,1461474903,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,381145.0,381145.0,32330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474949,424646.00
04/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1461474903,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,386309.7,386309.7,32190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474951,424647.00
04/24/2016 01:15,2,0.000,ALERT,212.61,300.57,59.965,1461474903,"201051344000651","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,378298.6,378298.6,32556,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474953,424648.00
04/24/2016 01:15,2,0.000,ALERT,211.48,299.97,59.944,1461474903,"274151322000088","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,628875.4,628875.4,21125,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474954,424649.00
04/24/2016 01:15,2,0.000,ALERT,212.61,299.67,59.949,1461474903,"274151322000068","219011344069620",0.00,6.30,0,298.77,301.77,0.0,0.0,0.000,525970.1,525970.1,22517,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474956,424650.00
04/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.954,1461474903,"201051344001135","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,374633.7,374633.7,32510,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474958,424651.00
04/24/2016 01:15,2,0.000,ALERT,213.06,304.18,59.954,1461474903,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,382340.3,382340.3,27943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474960,424652.00
04/24/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1461474903,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,381237.1,381237.1,32510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474962,424653.00
04/24/2016 01:15,2,0.000,ALERT,211.93,300.57,59.954,1461474903,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,642671.5,642671.5,21149,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474963,424654.00
04/24/2016 01:15,2,0.000,ALERT,213.51,303.28,59.986,1461474903,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,370426.4,370426.4,27945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461474965,424655.00
04/24/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1461474903,"201051344001093","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,380070.7,380070.7,32380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474967,424656.00
04/24/2016 01:15,2,0.000,ALERT,213.06,303.58,59.981,1461474903,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,385845.5,385845.5,27332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474969,424657.00
04/24/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1461474903,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,378323.3,378323.3,27638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474971,424658.00
04/24/2016 01:15,2,0.000,ALERT,213.29,304.18,60.012,1461474903,"201051344000569","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,387092.5,387092.5,27267,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474972,424659.00
04/24/2016 01:15,2,0.000,ALERT,213.06,303.58,59.970,1461474903,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,378696.3,378696.3,27738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474974,424660.00
04/24/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1461474903,"201051344001158","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,373398.5,373398.5,28000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474976,424661.00
04/24/2016 01:15,2,0.000,ALERT,213.74,304.18,59.949,1461474903,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,380227.4,380227.4,27411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474978,424662.00
04/24/2016 01:15,2,0.000,ALERT,212.16,299.97,59.970,1461474903,"274151322000087","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,616770.1,616770.1,21226,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461474980,424663.00
04/24/2016 01:30,2,0.000,ALERT,213.74,303.58,59.970,1461475803,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,379825.1,379825.1,27554,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475805,424664.00
04/24/2016 01:30,2,0.000,ALERT,212.16,300.57,59.954,1461475803,"274151322000085","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,645299.2,645299.2,21163,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475807,424665.00
04/24/2016 01:30,2,0.000,ALERT,213.96,303.28,59.959,1461475803,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,370715.6,370715.6,28015,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475808,424666.00
04/24/2016 01:30,2,0.000,ALERT,213.51,303.58,59.949,1461475803,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,371985.7,371985.7,27962,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475810,424667.00
04/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.954,1461475803,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,376214.7,376214.7,32518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475812,424668.00
04/24/2016 01:30,2,0.000,ALERT,211.93,300.27,59.959,1461475803,"274151322000052","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,655411.2,655411.2,21385,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475814,424669.00
04/24/2016 01:30,2,0.000,ALERT,213.06,302.07,59.954,1461475803,"201051344000585","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,382229.9,382229.9,32523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475816,424670.00
04/24/2016 01:30,2,0.000,ALERT,212.83,302.07,59.949,1461475803,"201051344001230","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,379974.5,379974.5,32316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475818,424671.00
04/24/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1461475803,"201051344000582","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,373543.8,373543.8,32492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475819,424672.00
04/24/2016 01:30,2,0.000,ALERT,212.38,301.47,59.944,1461475803,"201051344000955","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,385225.0,385225.0,32432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475821,424673.00
04/24/2016 01:30,2,0.000,ALERT,211.93,299.67,59.933,1461475803,"274151322000094","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,526229.3,526229.3,22310,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475823,424674.00
04/24/2016 01:30,2,0.000,ALERT,213.29,304.18,59.954,1461475803,"201051344000579","219011344069620",0.00,5.00,0,302.37,305.68,0.0,0.0,0.000,385555.0,385555.0,8036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475825,424675.00
04/24/2016 01:30,2,0.000,ALERT,212.83,302.07,59.944,1461475803,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,382380.7,382380.7,32455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475826,424676.00
04/24/2016 01:30,2,0.000,ALERT,213.06,301.47,59.922,1461475803,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,384533.2,384533.2,32461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475828,424677.00
04/24/2016 01:30,2,0.000,ALERT,213.29,301.17,59.949,1461475803,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,377618.5,377618.5,32611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475830,424678.00
04/24/2016 01:30,2,0.000,ALERT,212.38,300.87,59.944,1461475803,"274151322000083","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,649591.9,649591.9,21445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475832,424679.00
04/24/2016 01:30,2,0.000,ALERT,212.83,300.87,59.938,1461475803,"274151322000076","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,691124.5,691124.5,21443,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475834,424680.00
04/24/2016 01:30,2,0.000,ALERT,213.51,304.48,59.949,1461475803,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,371092.2,371092.2,27695,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475836,424681.00
04/24/2016 01:30,2,0.000,ALERT,212.16,301.77,59.938,1461475803,"274151322000095","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,684100.9,684100.9,21346,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475838,424682.00
04/24/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1461475803,"201051344000988","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,368434.4,368434.4,27984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475840,424683.00
04/24/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1461475803,"201051344001025","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,382123.5,382123.5,32505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475841,424684.00
04/24/2016 01:30,2,0.000,ALERT,213.29,303.88,59.949,1461475803,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,379062.3,379062.3,27908,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475843,424685.00
04/24/2016 01:30,2,0.000,ALERT,213.96,303.58,59.912,1461475803,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,377540.0,377540.0,27501,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475845,424686.00
04/24/2016 01:30,2,0.000,ALERT,213.29,301.77,59.928,1461475803,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,384075.1,384075.1,32328,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475847,424687.00
04/24/2016 01:30,2,0.000,ALERT,213.06,301.47,59.954,1461475803,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,381145.0,381145.0,32332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475848,424688.00
04/24/2016 01:30,2,0.000,ALERT,213.06,302.07,59.949,1461475803,"201051344001145","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,386309.7,386309.7,32192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475850,424689.00
04/24/2016 01:30,2,0.000,ALERT,213.06,301.17,59.949,1461475803,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,378298.6,378298.6,32558,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475852,424690.00
04/24/2016 01:30,2,0.000,ALERT,211.70,300.57,59.928,1461475803,"274151322000088","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,628875.4,628875.4,21127,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475854,424691.00
04/24/2016 01:30,2,0.000,ALERT,212.83,299.97,59.954,1461475803,"274151322000068","219011344069620",0.00,6.30,0,298.17,301.17,0.0,0.0,0.000,525970.1,525970.1,22519,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475856,424692.00
04/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.938,1461475803,"201051344001135","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,374633.7,374633.7,32512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475858,424693.00
04/24/2016 01:30,2,0.000,ALERT,213.06,303.88,59.944,1461475803,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,382340.3,382340.3,27945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475859,424694.00
04/24/2016 01:30,2,0.000,ALERT,213.06,301.47,59.959,1461475803,"201051344001203","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,381237.1,381237.1,32512,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475861,424695.00
04/24/2016 01:30,2,0.000,ALERT,211.93,301.17,59.933,1461475803,"274151322000054","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,642671.5,642671.5,21151,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475863,424696.00
04/24/2016 01:30,2,0.000,ALERT,213.74,303.28,59.938,1461475803,"201051344000867","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,370426.4,370426.4,27947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475865,424697.00
04/24/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1461475803,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,380070.7,380070.7,32382,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475866,424698.00
04/24/2016 01:30,2,0.000,ALERT,213.29,303.88,59.944,1461475803,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,385845.5,385845.5,27334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475868,424699.00
04/24/2016 01:30,2,0.000,ALERT,213.51,302.98,59.949,1461475803,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,378323.3,378323.3,27640,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461475870,424700.00
04/24/2016 01:30,2,0.000,ALERT,213.51,304.18,59.917,1461475803,"201051344000569","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,387092.5,387092.5,27269,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475872,424701.00
