ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 01:30,2,0.000,ALERT,213.29,303.88,59.944,1461475803,"201051344000983","219011344069620",0.00,5.50,0,302.37,305.68,0.0,0.0,0.000,378696.3,378696.3,27740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475874,424702.00
04/24/2016 01:30,2,0.000,ALERT,213.51,303.28,59.944,1461475803,"201051344001158","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,373398.5,373398.5,28002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475875,424703.00
04/24/2016 01:30,2,0.000,ALERT,213.74,304.18,59.922,1461475803,"201051344000576","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,380227.4,380227.4,27413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475877,424704.00
04/24/2016 01:30,2,0.000,ALERT,212.16,299.97,59.933,1461475803,"274151322000087","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,616770.1,616770.1,21228,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461475879,424705.00
04/24/2016 01:45,2,0.000,ALERT,213.96,304.18,59.965,1461476703,"201051344000645","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,379825.1,379825.1,27556,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476705,424706.00
04/24/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1461476703,"274151322000085","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,645299.2,645299.2,21165,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476706,424707.00
04/24/2016 01:45,2,0.000,ALERT,214.19,303.88,59.975,1461476703,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,370715.6,370715.6,28017,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476708,424708.00
04/24/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1461476703,"201051344000469","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,371985.7,371985.7,27964,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476710,424709.00
04/24/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1461476703,"201051344000646","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,376214.7,376214.7,32520,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476712,424710.00
04/24/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1461476703,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,655411.2,655411.2,21387,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476714,424711.00
04/24/2016 01:45,2,0.000,ALERT,213.29,302.37,59.970,1461476703,"201051344000585","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,382229.9,382229.9,32525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476716,424712.00
04/24/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1461476703,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,379974.5,379974.5,32318,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476718,424713.00
04/24/2016 01:45,2,0.000,ALERT,213.74,303.28,59.965,1461476703,"201051344000582","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,373543.8,373543.8,32494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476719,424714.00
04/24/2016 01:45,2,0.000,ALERT,212.83,302.37,59.970,1461476703,"201051344000955","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,385225.0,385225.0,32434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476721,424715.00
04/24/2016 01:45,2,0.000,ALERT,212.38,300.57,59.959,1461476703,"274151322000094","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,526229.3,526229.3,22312,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476723,424716.00
04/24/2016 01:45,2,0.000,ALERT,213.51,304.48,59.965,1461476703,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,385555.0,385555.0,8038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476725,424717.00
04/24/2016 01:45,2,0.000,ALERT,213.06,302.68,59.965,1461476703,"201051344000890","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,382380.7,382380.7,32457,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476727,424718.00
04/24/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1461476703,"201051344000438","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,384533.2,384533.2,32463,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476728,424719.00
04/24/2016 01:45,2,0.000,ALERT,213.51,301.77,59.981,1461476703,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,377618.5,377618.5,32613,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476730,424720.00
04/24/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1461476703,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,649591.9,649591.9,21447,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476732,424721.00
04/24/2016 01:45,2,0.000,ALERT,213.29,302.07,59.959,1461476703,"274151322000076","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,691124.5,691124.5,21445,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476734,424722.00
04/24/2016 01:45,2,0.000,ALERT,213.74,304.78,59.959,1461476703,"201051344000868","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,371092.2,371092.2,27697,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476736,424723.00
04/24/2016 01:45,2,0.000,ALERT,212.61,302.37,59.965,1461476703,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,684100.9,684100.9,21348,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476738,424724.00
04/24/2016 01:45,2,0.000,ALERT,213.51,303.88,59.933,1461476703,"201051344000988","219011344069620",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,368434.4,368434.4,27986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476740,424725.00
04/24/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1461476703,"201051344001025","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,382123.5,382123.5,32507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476741,424726.00
04/24/2016 01:45,2,0.000,ALERT,213.74,304.48,59.975,1461476703,"201051344000458","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,379062.3,379062.3,27910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476743,424727.00
04/24/2016 01:45,2,0.000,ALERT,214.19,303.88,59.970,1461476703,"201051344000853","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,377540.0,377540.0,27503,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476745,424728.00
04/24/2016 01:45,2,0.000,ALERT,213.74,302.37,59.965,1461476703,"201051344000685","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,384075.1,384075.1,32330,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476747,424729.00
04/24/2016 01:45,2,0.000,ALERT,213.51,302.07,59.996,1461476703,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,381145.0,381145.0,32334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476749,424730.00
04/24/2016 01:45,2,0.000,ALERT,213.51,302.37,59.970,1461476703,"201051344001145","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,386309.7,386309.7,32194,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476750,424731.00
04/24/2016 01:45,2,0.000,ALERT,213.51,301.77,59.970,1461476703,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,378298.6,378298.6,32560,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476752,424732.00
04/24/2016 01:45,2,0.000,ALERT,212.16,301.17,59.970,1461476703,"274151322000088","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,628875.4,628875.4,21129,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476754,424733.00
04/24/2016 01:45,2,0.000,ALERT,213.29,301.17,59.965,1461476703,"274151322000068","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,525970.1,525970.1,22521,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476756,424734.00
04/24/2016 01:45,2,0.000,ALERT,213.06,302.37,59.928,1461476703,"201051344001135","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,374633.7,374633.7,32514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476757,424735.00
04/24/2016 01:45,2,0.000,ALERT,213.29,305.08,59.970,1461476703,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,382340.3,382340.3,27947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476759,424736.00
04/24/2016 01:45,2,0.000,ALERT,213.51,302.07,59.996,1461476703,"201051344001203","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,381237.1,381237.1,32514,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476761,424737.00
04/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.959,1461476703,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,642671.5,642671.5,21153,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476763,424738.00
04/24/2016 01:45,2,0.000,ALERT,214.19,304.18,59.975,1461476703,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,370426.4,370426.4,27949,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476765,424739.00
04/24/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1461476703,"201051344001093","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,380070.7,380070.7,32384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476767,424740.00
04/24/2016 01:45,2,0.000,ALERT,213.51,304.48,59.959,1461476703,"201051344000900","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,385845.5,385845.5,27336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476768,424741.00
04/24/2016 01:45,2,0.000,ALERT,213.96,303.58,59.965,1461476703,"201051344000648","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,378323.3,378323.3,27642,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476770,424742.00
04/24/2016 01:45,2,0.000,ALERT,213.74,305.08,59.965,1461476703,"201051344000569","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,387092.5,387092.5,27271,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476772,424743.00
04/24/2016 01:45,2,0.000,ALERT,213.74,304.48,59.970,1461476703,"201051344000983","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,378696.3,378696.3,27742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476774,424744.00
04/24/2016 01:45,2,0.000,ALERT,213.74,304.18,59.975,1461476703,"201051344001158","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,373398.5,373398.5,28004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476776,424745.00
04/24/2016 01:45,2,0.000,ALERT,214.19,305.08,59.922,1461476703,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,380227.4,380227.4,27415,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461476777,424746.00
04/24/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1461476703,"274151322000087","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,616770.1,616770.1,21230,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461476779,424747.00
04/24/2016 02:00,2,0.000,ALERT,214.41,303.88,59.975,1461477603,"201051344000645","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,379825.1,379825.1,27558,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477605,424748.00
04/24/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1461477603,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,645299.2,645299.2,21167,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477607,424749.00
04/24/2016 02:00,2,0.000,ALERT,214.41,303.58,59.981,1461477603,"201051344000633","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,370715.6,370715.6,28019,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477609,424750.00
04/24/2016 02:00,2,0.000,ALERT,213.96,303.88,59.975,1461477603,"201051344000469","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,371985.7,371985.7,27966,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477611,424751.00
04/24/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1461477603,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,376214.7,376214.7,32522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477612,424752.00
04/24/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1461477603,"274151322000052","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,655411.2,655411.2,21389,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477614,424753.00
04/24/2016 02:00,2,0.000,ALERT,213.51,302.37,59.981,1461477603,"201051344000585","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,382229.9,382229.9,32527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477616,424754.00
04/24/2016 02:00,2,0.000,ALERT,213.29,302.68,59.938,1461477603,"201051344001230","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,379974.5,379974.5,32320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477618,424755.00
04/24/2016 02:00,2,0.000,ALERT,213.96,303.28,59.975,1461477603,"201051344000582","219011344069620",0.00,4.00,0,301.47,304.48,0.0,0.0,0.000,373543.8,373543.8,32496,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477620,424756.00
04/24/2016 02:00,2,0.000,ALERT,212.83,302.37,59.970,1461477603,"201051344000955","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,385225.0,385225.0,32436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477621,424757.00
04/24/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1461477603,"274151322000094","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,526229.3,526229.3,22314,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477623,424758.00
04/24/2016 02:00,2,0.000,ALERT,213.96,304.48,59.970,1461477603,"201051344000579","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,385555.0,385555.0,8040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477625,424759.00
04/24/2016 02:00,2,0.000,ALERT,213.29,302.98,59.959,1461477603,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,382380.7,382380.7,32459,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477627,424760.00
04/24/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1461477603,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,384533.2,384533.2,32465,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477629,424761.00
04/24/2016 02:00,2,0.000,ALERT,213.51,302.07,59.970,1461477603,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,377618.5,377618.5,32615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477630,424762.00
04/24/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1461477603,"274151322000083","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,649591.9,649591.9,21449,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477632,424763.00
04/24/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1461477603,"274151322000076","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,691124.5,691124.5,21447,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477634,424764.00
04/24/2016 02:00,2,0.000,ALERT,213.96,304.78,59.970,1461477603,"201051344000868","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,371092.2,371092.2,27699,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477636,424765.00
04/24/2016 02:00,2,0.000,ALERT,212.61,302.98,59.970,1461477603,"274151322000095","219011344069620",0.00,4.50,0,301.47,304.18,0.0,0.0,0.000,684100.9,684100.9,21350,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477638,424766.00
04/24/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1461477603,"201051344000988","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,368434.4,368434.4,27988,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477640,424767.00
04/24/2016 02:00,2,0.000,ALERT,213.29,301.77,59.975,1461477603,"201051344001025","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,382123.5,382123.5,32509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477642,424768.00
04/24/2016 02:00,2,0.000,ALERT,213.96,304.18,59.975,1461477603,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,379062.3,379062.3,27912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477644,424769.00
04/24/2016 02:00,2,0.000,ALERT,214.41,303.88,59.981,1461477603,"201051344000853","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,377540.0,377540.0,27505,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477646,424770.00
04/24/2016 02:00,2,0.000,ALERT,213.74,302.68,59.954,1461477603,"201051344000685","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,384075.1,384075.1,32332,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477647,424771.00
04/24/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1461477603,"201051344000917","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,381145.0,381145.0,32336,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477649,424772.00
04/24/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1461477603,"201051344001145","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,386309.7,386309.7,32196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477651,424773.00
04/24/2016 02:00,2,0.000,ALERT,213.51,301.77,59.975,1461477603,"201051344000651","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,378298.6,378298.6,32562,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477653,424774.00
04/24/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1461477603,"274151322000088","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,628875.4,628875.4,21131,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477654,424775.00
04/24/2016 02:00,2,0.000,ALERT,213.51,301.17,59.981,1461477603,"274151322000068","219011344069620",0.00,6.00,0,299.67,302.37,0.0,0.0,0.000,525970.1,525970.1,22523,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477656,424776.00
04/24/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1461477603,"201051344001135","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,374633.7,374633.7,32516,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477658,424777.00
04/24/2016 02:00,2,0.000,ALERT,213.74,305.08,59.981,1461477603,"201051344000594","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,382340.3,382340.3,27949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477660,424778.00
04/24/2016 02:00,2,0.000,ALERT,213.51,302.37,60.028,1461477603,"201051344001203","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,381237.1,381237.1,32516,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477662,424779.00
04/24/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1461477603,"274151322000054","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,642671.5,642671.5,21155,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477663,424780.00
04/24/2016 02:00,2,0.000,ALERT,214.19,303.88,59.991,1461477603,"201051344000867","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,370426.4,370426.4,27951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477665,424781.00
04/24/2016 02:00,2,0.000,ALERT,213.51,302.68,59.975,1461477603,"201051344001093","219011344069620",0.00,6.00,0,300.57,303.58,0.0,0.0,0.000,380070.7,380070.7,32386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477667,424782.00
04/24/2016 02:00,2,0.000,ALERT,213.74,304.18,60.002,1461477603,"201051344000900","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,385845.5,385845.5,27338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477669,424783.00
04/24/2016 02:00,2,0.000,ALERT,213.96,303.28,59.986,1461477603,"201051344000648","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,378323.3,378323.3,27644,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477670,424784.00
04/24/2016 02:00,2,0.000,ALERT,213.96,304.78,59.996,1461477603,"201051344000569","219011344069620",0.00,5.00,0,303.28,306.88,0.0,0.0,0.000,387092.5,387092.5,27273,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477672,424785.00
04/24/2016 02:00,2,0.000,ALERT,213.96,304.48,59.996,1461477603,"201051344000983","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,378696.3,378696.3,27744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461477674,424786.00
04/24/2016 02:00,2,0.000,ALERT,213.96,304.18,59.959,1461477603,"201051344001158","219011344069620",0.00,4.00,0,302.37,305.68,0.0,0.0,0.000,373398.5,373398.5,28006,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477676,424787.00
04/24/2016 02:00,2,0.000,ALERT,214.41,304.48,59.996,1461477603,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,380227.4,380227.4,27417,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477678,424788.00
04/24/2016 02:00,2,0.000,ALERT,212.61,301.47,59.996,1461477603,"274151322000087","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,616770.1,616770.1,21232,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461477680,424789.00
04/24/2016 02:15,2,0.000,ALERT,212.38,301.47,59.954,1461478503,"201051344000645","219011344069620",0.00,5.50,0,296.66,307.48,0.0,0.0,0.000,379825.1,379825.1,27560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478505,424790.00
04/24/2016 02:15,2,0.000,ALERT,211.70,299.97,59.954,1461478503,"274151322000085","219011344069620",0.00,6.00,0,293.96,306.58,0.0,0.0,0.000,645299.2,645299.2,21169,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478507,424791.00
04/24/2016 02:15,2,0.000,ALERT,212.38,301.17,59.944,1461478503,"201051344000633","219011344069620",0.00,4.50,0,295.16,306.58,0.0,0.0,0.000,370715.6,370715.6,28021,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478509,424792.00
04/24/2016 02:15,2,0.000,ALERT,211.93,301.47,59.959,1461478503,"201051344000469","219011344069620",0.00,4.00,0,295.76,307.18,0.0,0.0,0.000,371985.7,371985.7,27968,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478510,424793.00
04/24/2016 02:15,2,0.000,ALERT,211.25,299.37,59.922,1461478503,"201051344000646","219011344069620",0.00,4.50,0,294.26,306.28,0.0,0.0,0.000,376214.7,376214.7,32524,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478512,424794.00
04/24/2016 02:15,2,0.000,ALERT,211.25,299.97,59.954,1461478503,"274151322000052","219011344069620",0.00,5.50,0,293.66,306.88,0.0,0.0,0.000,655411.2,655411.2,21391,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478514,424795.00
04/24/2016 02:15,2,0.000,ALERT,211.48,299.37,59.959,1461478503,"201051344000585","219011344069620",0.00,5.00,0,294.26,306.58,0.0,0.0,0.000,382229.9,382229.9,32529,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478516,424796.00
04/24/2016 02:15,2,0.000,ALERT,211.48,299.37,59.912,1461478503,"201051344001230","219011344069620",0.00,5.00,0,294.86,306.88,0.0,0.0,0.000,379974.5,379974.5,32322,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478518,424797.00
04/24/2016 02:15,2,0.000,ALERT,211.93,300.27,59.965,1461478503,"201051344000582","219011344069620",0.00,4.50,0,295.46,307.18,0.0,0.0,0.000,373543.8,373543.8,32498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478519,424798.00
04/24/2016 02:15,2,0.000,ALERT,211.03,299.37,59.965,1461478503,"201051344000955","219011344069620",0.00,4.50,0,294.56,306.28,0.0,0.0,0.000,385225.0,385225.0,32438,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478521,424799.00
04/24/2016 02:15,2,0.000,ALERT,211.70,299.97,59.970,1461478503,"274151322000094","219011344069620",0.00,5.00,0,293.66,305.98,0.0,0.0,0.000,526229.3,526229.3,22316,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478523,424800.00
04/24/2016 02:15,2,0.000,ALERT,211.93,302.07,59.954,1461478503,"201051344000579","219011344069620",0.00,5.00,0,297.26,308.09,0.0,0.0,0.000,385555.0,385555.0,8042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478525,424801.00
04/24/2016 02:15,2,0.000,ALERT,211.25,299.67,59.975,1461478503,"201051344000890","219011344069620",0.00,5.00,0,295.16,307.48,0.0,0.0,0.000,382380.7,382380.7,32461,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478526,424802.00
04/24/2016 02:15,2,0.000,ALERT,211.48,299.07,59.965,1461478503,"201051344000438","219011344069620",0.00,4.50,0,294.86,306.88,0.0,0.0,0.000,384533.2,384533.2,32467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478528,424803.00
04/24/2016 02:15,2,0.000,ALERT,211.70,298.77,59.938,1461478503,"201051344000417","219011344069620",0.00,5.00,0,294.26,305.98,0.0,0.0,0.000,377618.5,377618.5,32617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478530,424804.00
04/24/2016 02:15,2,0.000,ALERT,211.93,300.87,59.954,1461478503,"274151322000083","219011344069620",0.00,5.50,0,294.26,306.88,0.0,0.0,0.000,649591.9,649591.9,21451,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478532,424805.00
04/24/2016 02:15,2,0.000,ALERT,212.38,300.27,59.949,1461478503,"274151322000076","219011344069620",0.00,5.50,0,294.26,306.88,0.0,0.0,0.000,691124.5,691124.5,21449,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478534,424806.00
04/24/2016 02:15,2,0.000,ALERT,211.70,302.07,59.991,1461478503,"201051344000868","219011344069620",0.00,4.50,0,297.57,308.39,0.0,0.0,0.000,371092.2,371092.2,27701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478535,424807.00
04/24/2016 02:15,2,0.000,ALERT,211.70,301.47,59.965,1461478503,"274151322000095","219011344069620",0.00,4.50,0,295.16,307.18,0.0,0.0,0.000,684100.9,684100.9,21352,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478537,424808.00
04/24/2016 02:15,2,0.000,ALERT,211.48,301.17,59.949,1461478503,"201051344000988","219011344069620",0.00,5.00,0,294.26,306.88,0.0,0.0,0.000,368434.4,368434.4,27990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478539,424809.00
04/24/2016 02:15,2,0.000,ALERT,211.25,298.47,59.981,1461478503,"201051344001025","219011344069620",0.00,4.00,0,293.96,307.18,0.0,0.0,0.000,382123.5,382123.5,32511,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478541,424810.00
04/24/2016 02:15,2,0.000,ALERT,211.70,301.47,59.938,1461478503,"201051344000458","219011344069620",0.00,6.00,0,296.66,307.78,0.0,0.0,0.000,379062.3,379062.3,27914,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478543,424811.00
04/24/2016 02:15,2,0.000,ALERT,212.38,301.47,59.933,1461478503,"201051344000853","219011344069620",0.00,4.50,0,296.66,307.18,0.0,0.0,0.000,377540.0,377540.0,27507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478545,424812.00
04/24/2016 02:15,2,0.000,ALERT,211.70,299.37,59.959,1461478503,"201051344000685","219011344069620",0.00,5.00,0,294.56,306.58,0.0,0.0,0.000,384075.1,384075.1,32334,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478546,424813.00
04/24/2016 02:15,2,0.000,ALERT,211.48,298.77,59.959,1461478503,"201051344000917","219011344069620",0.00,6.00,0,293.36,305.98,0.0,0.0,0.000,381145.0,381145.0,32338,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478548,424814.00
04/24/2016 02:15,2,0.000,ALERT,211.70,299.67,59.928,1461478503,"201051344001145","219011344069620",0.00,4.50,0,294.86,307.18,0.0,0.0,0.000,386309.7,386309.7,32198,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478550,424815.00
04/24/2016 02:15,2,0.000,ALERT,211.48,298.47,59.991,1461478503,"201051344000651","219011344069620",0.00,3.70,0,293.96,305.98,0.0,0.0,0.000,378298.6,378298.6,32564,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478552,424816.00
04/24/2016 02:15,2,0.000,ALERT,211.25,299.97,59.949,1461478503,"274151322000088","219011344069620",0.00,6.00,0,293.66,306.28,0.0,0.0,0.000,628875.4,628875.4,21133,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478553,424817.00
04/24/2016 02:15,2,0.000,ALERT,212.16,299.67,59.944,1461478503,"274151322000068","219011344069620",0.00,6.00,0,293.66,305.38,0.0,0.0,0.000,525970.1,525970.1,22525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478555,424818.00
04/24/2016 02:15,2,0.000,ALERT,211.03,299.07,59.944,1461478503,"201051344001135","219011344069620",0.00,4.50,0,294.56,307.18,0.0,0.0,0.000,374633.7,374633.7,32518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478557,424819.00
04/24/2016 02:15,2,0.000,ALERT,211.48,301.77,59.970,1461478503,"201051344000594","219011344069620",0.00,4.50,0,296.36,307.78,0.0,0.0,0.000,382340.3,382340.3,27951,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478559,424820.00
04/24/2016 02:15,2,0.000,ALERT,211.48,298.77,59.949,1461478503,"201051344001203","219011344069620",0.00,5.00,0,294.26,308.09,0.0,0.0,0.000,381237.1,381237.1,32518,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478561,424821.00
04/24/2016 02:15,2,0.000,ALERT,211.25,300.27,59.907,1461478503,"274151322000054","219011344069620",0.00,6.00,0,293.96,306.88,0.0,0.0,0.000,642671.5,642671.5,21157,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478562,424822.00
04/24/2016 02:15,2,0.000,ALERT,212.16,301.47,59.965,1461478503,"201051344000867","219011344069620",0.00,5.50,0,296.06,307.78,0.0,0.0,0.000,370426.4,370426.4,27953,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478564,424823.00
04/24/2016 02:15,2,0.000,ALERT,211.48,299.07,59.922,1461478503,"201051344001093","219011344069620",0.00,6.00,0,294.56,306.28,0.0,0.0,0.000,380070.7,380070.7,32388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478566,424824.00
04/24/2016 02:15,2,0.000,ALERT,211.48,301.47,59.959,1461478503,"201051344000900","219011344069620",0.00,4.50,0,296.36,307.18,0.0,0.0,0.000,385845.5,385845.5,27340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478568,424825.00
04/24/2016 02:15,2,0.000,ALERT,211.93,301.17,59.954,1461478503,"201051344000648","219011344069620",0.00,4.00,0,296.06,307.48,0.0,0.0,0.000,378323.3,378323.3,27646,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461478570,424826.00
04/24/2016 02:15,2,0.000,ALERT,211.93,302.07,59.954,1461478503,"201051344000569","219011344069620",0.00,5.00,0,297.26,308.39,0.0,0.0,0.000,387092.5,387092.5,27275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478571,424827.00
04/24/2016 02:15,2,0.000,ALERT,211.70,301.47,59.959,1461478503,"201051344000983","219011344069620",0.00,5.00,0,296.96,307.78,0.0,0.0,0.000,378696.3,378696.3,27746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478573,424828.00
04/24/2016 02:15,2,0.000,ALERT,211.93,301.17,59.954,1461478503,"201051344001158","219011344069620",0.00,4.00,0,296.06,306.88,0.0,0.0,0.000,373398.5,373398.5,28008,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478575,424829.00
04/24/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1461478503,"201051344000576","219011344069620",0.00,5.00,0,296.66,307.78,0.0,0.0,0.000,380227.4,380227.4,27419,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478577,424830.00
04/24/2016 02:15,2,0.000,ALERT,211.48,299.37,59.954,1461478503,"274151322000087","219011344069620",0.00,6.30,0,293.06,305.68,0.0,0.0,0.000,616770.1,616770.1,21234,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461478579,424831.00
04/24/2016 02:30,2,0.000,ALERT,212.38,301.77,59.981,1461479403,"201051344000645","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,379825.1,379825.1,27562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479405,424832.00
04/24/2016 02:30,2,0.000,ALERT,211.70,300.27,59.975,1461479403,"274151322000085","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,645299.2,645299.2,21171,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479407,424833.00
04/24/2016 02:30,2,0.000,ALERT,212.61,301.47,59.975,1461479403,"201051344000633","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,370715.6,370715.6,28023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479409,424834.00
04/24/2016 02:30,2,0.000,ALERT,212.16,301.77,60.002,1461479403,"201051344000469","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,371985.7,371985.7,27970,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479411,424835.00
04/24/2016 02:30,2,0.000,ALERT,211.25,299.97,60.034,1461479403,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,376214.7,376214.7,32526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479413,424836.00
04/24/2016 02:30,2,0.000,ALERT,211.25,300.57,60.023,1461479403,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,655411.2,655411.2,21393,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479414,424837.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.97,60.002,1461479403,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,382229.9,382229.9,32531,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479416,424838.00
04/24/2016 02:30,2,0.000,ALERT,211.48,300.27,59.975,1461479403,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,379974.5,379974.5,32324,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479418,424839.00
04/24/2016 02:30,2,0.000,ALERT,211.93,300.57,60.002,1461479403,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,373543.8,373543.8,32500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479420,424840.00
04/24/2016 02:30,2,0.000,ALERT,211.25,299.97,60.007,1461479403,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,385225.0,385225.0,32440,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479422,424841.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.67,60.034,1461479403,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,526229.3,526229.3,22318,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479424,424842.00
04/24/2016 02:30,2,0.000,ALERT,211.93,302.37,59.986,1461479403,"201051344000579","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,385555.0,385555.0,8044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479425,424843.00
04/24/2016 02:30,2,0.000,ALERT,211.25,299.97,59.991,1461479403,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,382380.7,382380.7,32463,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479427,424844.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.67,60.007,1461479403,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,384533.2,384533.2,32469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479429,424845.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.37,59.986,1461479403,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,377618.5,377618.5,32619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479431,424846.00
