ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 02:30,2,0.000,ALERT,211.70,300.27,60.007,1461479403,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,649591.9,649591.9,21453,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479433,424847.00
04/24/2016 02:30,2,0.000,ALERT,212.38,300.27,60.007,1461479403,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,691124.5,691124.5,21451,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479434,424848.00
04/24/2016 02:30,2,0.000,ALERT,211.93,302.37,59.986,1461479403,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,371092.2,371092.2,27703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479436,424849.00
04/24/2016 02:30,2,0.000,ALERT,211.48,301.17,59.986,1461479403,"274151322000095","219011344069620",0.00,4.50,0,299.37,302.37,0.0,0.0,0.000,684100.9,684100.9,21354,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479438,424850.00
04/24/2016 02:30,2,0.000,ALERT,211.70,301.47,59.991,1461479403,"201051344000988","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,368434.4,368434.4,27992,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479440,424851.00
04/24/2016 02:30,2,0.000,ALERT,211.25,298.77,60.034,1461479403,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,382123.5,382123.5,32513,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479442,424852.00
04/24/2016 02:30,2,0.000,ALERT,212.38,301.47,59.944,1461479403,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479445,424853.00
04/24/2016 02:30,2,0.000,ALERT,211.93,299.97,59.986,1461479403,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,384075.1,384075.1,32336,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479446,424854.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.37,59.981,1461479403,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,381145.0,381145.0,32340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479448,424855.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.97,59.981,1461479403,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,386309.7,386309.7,32200,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479450,424856.00
04/24/2016 02:30,2,0.000,ALERT,211.48,299.07,59.981,1461479403,"201051344000651","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,378298.6,378298.6,32566,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479452,424857.00
04/24/2016 02:30,2,0.000,ALERT,211.03,299.67,60.012,1461479403,"274151322000088","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,628875.4,628875.4,21135,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479454,424858.00
04/24/2016 02:30,2,0.000,ALERT,212.16,299.37,59.981,1461479403,"274151322000068","219011344069620",0.00,6.00,0,297.87,300.57,0.0,0.0,0.000,525970.1,525970.1,22527,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479456,424859.00
04/24/2016 02:30,2,0.000,ALERT,211.03,299.37,60.012,1461479403,"201051344001135","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,374633.7,374633.7,32520,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479457,424860.00
04/24/2016 02:30,2,0.000,ALERT,211.48,302.07,59.975,1461479403,"201051344000594","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,382340.3,382340.3,27953,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479459,424861.00
04/24/2016 02:30,2,0.000,ALERT,211.48,299.37,59.981,1461479403,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,381237.1,381237.1,32520,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479461,424862.00
04/24/2016 02:30,2,0.000,ALERT,211.25,300.27,59.981,1461479403,"274151322000054","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,642671.5,642671.5,21159,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479463,424863.00
04/24/2016 02:30,2,0.000,ALERT,212.16,301.17,59.970,1461479403,"201051344000867","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,370426.4,370426.4,27955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479464,424864.00
04/24/2016 02:30,2,0.000,ALERT,211.48,299.67,59.986,1461479403,"201051344001093","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,380070.7,380070.7,32390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479466,424865.00
04/24/2016 02:30,2,0.000,ALERT,211.70,301.47,59.970,1461479403,"201051344000900","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,385845.5,385845.5,27342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479468,424866.00
04/24/2016 02:30,2,0.000,ALERT,211.93,300.87,59.917,1461479403,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,378323.3,378323.3,27648,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479470,424867.00
04/24/2016 02:30,2,0.000,ALERT,211.93,302.37,59.970,1461479403,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,387092.5,387092.5,27277,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479472,424868.00
04/24/2016 02:30,2,0.000,ALERT,211.93,302.07,59.949,1461479403,"201051344000983","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,378696.3,378696.3,27748,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479473,424869.00
04/24/2016 02:30,2,0.000,ALERT,211.93,301.47,59.954,1461479403,"201051344001158","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,373398.5,373398.5,28010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479475,424870.00
04/24/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1461479403,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,380227.4,380227.4,27421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479477,424871.00
04/24/2016 02:30,2,0.000,ALERT,211.70,299.37,59.981,1461479403,"274151322000087","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,616770.1,616770.1,21236,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461479479,424872.00
04/24/2016 02:30,2,0.000,ALERT,211.70,301.77,59.975,1461479403,"201051344000458","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,379062.3,379062.3,27916,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461479481,424873.00
04/24/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1461480303,"201051344000645","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,379825.1,379825.1,27564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480305,424874.00
04/24/2016 02:45,2,0.000,ALERT,211.70,300.27,59.954,1461480303,"274151322000085","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,645299.2,645299.2,21173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480307,424875.00
04/24/2016 02:45,2,0.000,ALERT,212.38,301.47,59.975,1461480303,"201051344000633","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,370715.6,370715.6,28025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480309,424876.00
04/24/2016 02:45,2,0.000,ALERT,211.93,301.77,59.965,1461480303,"201051344000469","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,371985.7,371985.7,27972,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480310,424877.00
04/24/2016 02:45,2,0.000,ALERT,211.25,299.67,59.975,1461480303,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,376214.7,376214.7,32528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480312,424878.00
04/24/2016 02:45,2,0.000,ALERT,211.25,300.87,59.965,1461480303,"274151322000052","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,655411.2,655411.2,21395,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480314,424879.00
04/24/2016 02:45,2,0.000,ALERT,211.70,299.67,59.981,1461480303,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,382229.9,382229.9,32533,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480316,424880.00
04/24/2016 02:45,2,0.000,ALERT,211.70,300.27,59.970,1461480303,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,379974.5,379974.5,32326,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480317,424881.00
04/24/2016 02:45,2,0.000,ALERT,212.16,300.57,59.975,1461480303,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,373543.8,373543.8,32502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480319,424882.00
04/24/2016 02:45,2,0.000,ALERT,211.25,299.97,59.981,1461480303,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,385225.0,385225.0,32442,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480321,424883.00
04/24/2016 02:45,2,0.000,ALERT,211.70,299.37,59.959,1461480303,"274151322000094","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,526229.3,526229.3,22320,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480323,424884.00
04/24/2016 02:45,2,0.000,ALERT,211.93,302.37,60.023,1461480303,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,385555.0,385555.0,8046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480325,424885.00
04/24/2016 02:45,2,0.000,ALERT,211.70,300.57,59.981,1461480303,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,382380.7,382380.7,32465,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480326,424886.00
04/24/2016 02:45,2,0.000,ALERT,211.93,299.97,59.975,1461480303,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,384533.2,384533.2,32471,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480328,424887.00
04/24/2016 02:45,2,0.000,ALERT,211.93,299.37,59.975,1461480303,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,377618.5,377618.5,32621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480330,424888.00
04/24/2016 02:45,2,0.000,ALERT,211.70,301.17,59.970,1461480303,"274151322000083","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,649591.9,649591.9,21455,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480332,424889.00
04/24/2016 02:45,2,0.000,ALERT,212.16,299.97,59.981,1461480303,"274151322000076","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,691124.5,691124.5,21453,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480334,424890.00
04/24/2016 02:45,2,0.000,ALERT,211.93,302.37,60.002,1461480303,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,371092.2,371092.2,27705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480335,424891.00
04/24/2016 02:45,2,0.000,ALERT,211.70,301.17,59.975,1461480303,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,684100.9,684100.9,21356,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480337,424892.00
04/24/2016 02:45,2,0.000,ALERT,210.80,300.27,59.949,1461480303,"201051344000988","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,368434.4,368434.4,27994,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480339,424893.00
04/24/2016 02:45,2,0.000,ALERT,211.25,298.77,59.975,1461480303,"201051344001025","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,382123.5,382123.5,32515,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480341,424894.00
04/24/2016 02:45,2,0.000,ALERT,211.70,301.77,59.986,1461480303,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,379062.3,379062.3,27918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480343,424895.00
04/24/2016 02:45,2,0.000,ALERT,212.38,301.77,59.981,1461480303,"201051344000853","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480345,424896.00
04/24/2016 02:45,2,0.000,ALERT,211.93,299.97,59.991,1461480303,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,384075.1,384075.1,32338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480346,424897.00
04/24/2016 02:45,2,0.000,ALERT,211.70,299.07,59.954,1461480303,"201051344000917","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,381145.0,381145.0,32342,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480348,424898.00
04/24/2016 02:45,2,0.000,ALERT,211.70,299.67,59.986,1461480303,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480350,424899.00
04/24/2016 02:45,2,0.000,ALERT,211.48,298.77,59.975,1461480303,"201051344000651","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,378298.6,378298.6,32568,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480352,424900.00
04/24/2016 02:45,2,0.000,ALERT,211.25,300.27,59.986,1461480303,"274151322000088","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,628875.4,628875.4,21137,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480353,424901.00
04/24/2016 02:45,2,0.000,ALERT,212.38,299.37,59.986,1461480303,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,525970.1,525970.1,22529,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480355,424902.00
04/24/2016 02:45,2,0.000,ALERT,211.25,299.97,59.986,1461480303,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,374633.7,374633.7,32522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480357,424903.00
04/24/2016 02:45,2,0.000,ALERT,211.70,302.68,59.991,1461480303,"201051344000594","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,382340.3,382340.3,27955,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480359,424904.00
04/24/2016 02:45,2,0.000,ALERT,211.48,299.37,59.986,1461480303,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32522,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480361,424905.00
04/24/2016 02:45,2,0.000,ALERT,211.48,300.87,59.975,1461480303,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,642671.5,642671.5,21161,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480363,424906.00
04/24/2016 02:45,2,0.000,ALERT,212.16,301.47,59.991,1461480303,"201051344000867","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,370426.4,370426.4,27957,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480364,424907.00
04/24/2016 02:45,2,0.000,ALERT,211.48,299.67,59.975,1461480303,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,380070.7,380070.7,32392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480366,424908.00
04/24/2016 02:45,2,0.000,ALERT,211.70,301.77,59.970,1461480303,"201051344000900","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,385845.5,385845.5,27344,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480368,424909.00
04/24/2016 02:45,2,0.000,ALERT,211.93,301.17,59.970,1461480303,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,378323.3,378323.3,27650,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480370,424910.00
04/24/2016 02:45,2,0.000,ALERT,211.93,302.37,60.002,1461480303,"201051344000569","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,387092.5,387092.5,27279,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480371,424911.00
04/24/2016 02:45,2,0.000,ALERT,211.93,302.07,59.970,1461480303,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,378696.3,378696.3,27750,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461480373,424912.00
04/24/2016 02:45,2,0.000,ALERT,211.93,301.47,59.986,1461480303,"201051344001158","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,373398.5,373398.5,28012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480375,424913.00
04/24/2016 02:45,2,0.000,ALERT,212.38,302.37,59.996,1461480303,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,380227.4,380227.4,27423,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480377,424914.00
04/24/2016 02:45,2,0.000,ALERT,211.70,299.37,59.975,1461480303,"274151322000087","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,616770.1,616770.1,21238,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461480379,424915.00
04/24/2016 03:00,2,0.000,ALERT,212.38,301.77,59.959,1461481203,"201051344000645","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,379825.1,379825.1,27566,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481205,424916.00
04/24/2016 03:00,2,0.000,ALERT,211.70,300.57,59.944,1461481203,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,645299.2,645299.2,21175,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481207,424917.00
04/24/2016 03:00,2,0.000,ALERT,212.38,301.47,59.959,1461481203,"201051344000633","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,370715.6,370715.6,28027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461481208,424918.00
04/24/2016 03:00,2,0.000,ALERT,211.93,301.77,59.959,1461481203,"201051344000469","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,371985.7,371985.7,27974,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481210,424919.00
04/24/2016 03:00,2,0.000,ALERT,211.25,299.97,59.970,1461481203,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,376214.7,376214.7,32530,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481212,424920.00
04/24/2016 03:00,2,0.000,ALERT,211.25,301.17,59.959,1461481203,"274151322000052","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,655411.2,655411.2,21397,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481214,424921.00
04/24/2016 03:00,2,0.000,ALERT,211.70,299.97,59.970,1461481203,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,382229.9,382229.9,32535,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481216,424922.00
04/24/2016 03:00,2,0.000,ALERT,211.48,299.97,59.965,1461481203,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,379974.5,379974.5,32328,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481217,424923.00
04/24/2016 03:00,2,0.000,ALERT,211.93,300.87,59.975,1461481203,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,373543.8,373543.8,32504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481219,424924.00
04/24/2016 03:00,2,0.000,ALERT,211.25,299.97,59.928,1461481203,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,385225.0,385225.0,32444,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481221,424925.00
04/24/2016 03:00,2,0.000,ALERT,211.70,300.27,59.949,1461481203,"274151322000094","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,526229.3,526229.3,22322,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481223,424926.00
04/24/2016 03:00,2,0.000,ALERT,211.93,302.37,59.928,1461481203,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,385555.0,385555.0,8048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481225,424927.00
04/24/2016 03:00,2,0.000,ALERT,211.48,300.27,59.975,1461481203,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,382380.7,382380.7,32467,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481227,424928.00
04/24/2016 03:00,2,0.000,ALERT,211.70,299.97,59.975,1461481203,"201051344000438","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,384533.2,384533.2,32473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481228,424929.00
04/24/2016 03:00,2,0.000,ALERT,211.93,299.37,59.975,1461481203,"201051344000417","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,377618.5,377618.5,32623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481230,424930.00
04/24/2016 03:00,2,0.000,ALERT,211.70,300.87,59.965,1461481203,"274151322000083","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,649591.9,649591.9,21457,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481232,424931.00
04/24/2016 03:00,2,0.000,ALERT,212.16,300.27,59.959,1461481203,"274151322000076","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,691124.5,691124.5,21455,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481234,424932.00
04/24/2016 03:00,2,0.000,ALERT,211.93,302.68,59.981,1461481203,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,371092.2,371092.2,27707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461481236,424933.00
04/24/2016 03:00,2,0.000,ALERT,211.70,301.47,59.959,1461481203,"274151322000095","219011344069620",0.00,5.00,0,299.97,302.98,0.0,0.0,0.000,684100.9,684100.9,21358,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481238,424934.00
04/24/2016 03:00,2,0.000,ALERT,211.93,301.77,59.986,1461481203,"201051344000988","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,368434.4,368434.4,27996,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461481239,424935.00
04/24/2016 03:00,2,0.000,ALERT,211.48,299.07,60.007,1461481203,"201051344001025","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,382123.5,382123.5,32517,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481241,424936.00
04/24/2016 03:00,2,0.000,ALERT,211.93,302.07,59.959,1461481203,"201051344000458","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,379062.3,379062.3,27920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481243,424937.00
04/24/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1461481203,"201051344000853","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481245,424938.00
04/24/2016 03:00,2,0.000,ALERT,211.93,299.67,59.981,1461481203,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,384075.1,384075.1,32340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481246,424939.00
04/24/2016 03:00,2,0.000,ALERT,211.70,299.37,59.970,1461481203,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,381145.0,381145.0,32344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461481248,424940.00
04/24/2016 03:00,2,0.000,ALERT,211.93,300.27,59.965,1461481203,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32204,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481250,424941.00
04/24/2016 03:00,2,0.000,ALERT,211.48,298.77,59.986,1461481203,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,378298.6,378298.6,32570,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481252,424942.00
04/24/2016 03:00,2,0.000,ALERT,211.03,300.57,59.959,1461481203,"274151322000088","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,628875.4,628875.4,21139,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481254,424943.00
04/24/2016 03:00,2,0.000,ALERT,212.16,299.97,59.954,1461481203,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.17,0.0,0.0,0.000,525970.1,525970.1,22531,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481255,424944.00
04/24/2016 03:00,2,0.000,ALERT,211.25,299.97,59.938,1461481203,"201051344001135","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,374633.7,374633.7,32524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481257,424945.00
04/24/2016 03:00,2,0.000,ALERT,211.70,302.37,59.970,1461481203,"201051344000594","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,382340.3,382340.3,27957,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481259,424946.00
04/24/2016 03:00,2,0.000,ALERT,211.70,299.07,59.933,1461481203,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32524,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481261,424947.00
04/24/2016 03:00,2,0.000,ALERT,211.25,300.27,59.965,1461481203,"274151322000054","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,642671.5,642671.5,21163,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481263,424948.00
04/24/2016 03:00,2,0.000,ALERT,212.16,301.47,59.991,1461481203,"201051344000867","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,370426.4,370426.4,27959,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481264,424949.00
04/24/2016 03:00,2,0.000,ALERT,211.48,299.37,59.928,1461481203,"201051344001093","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,380070.7,380070.7,32394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481266,424950.00
04/24/2016 03:00,2,0.000,ALERT,211.70,301.77,59.965,1461481203,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,385845.5,385845.5,27346,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481268,424951.00
04/24/2016 03:00,2,0.000,ALERT,212.16,301.17,59.970,1461481203,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,378323.3,378323.3,27652,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481270,424952.00
04/24/2016 03:00,2,0.000,ALERT,211.93,302.37,59.965,1461481203,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,387092.5,387092.5,27281,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481272,424953.00
04/24/2016 03:00,2,0.000,ALERT,211.93,302.07,59.928,1461481203,"201051344000983","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,378696.3,378696.3,27752,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461481274,424954.00
04/24/2016 03:00,2,0.000,ALERT,211.93,301.77,59.965,1461481203,"201051344001158","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,373398.5,373398.5,28014,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481276,424955.00
04/24/2016 03:00,2,0.000,ALERT,212.38,302.37,59.965,1461481203,"201051344000576","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,380227.4,380227.4,27425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461481277,424956.00
04/24/2016 03:00,2,0.000,ALERT,211.48,299.37,59.965,1461481203,"274151322000087","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,616770.1,616770.1,21240,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461481279,424957.00
04/24/2016 03:15,2,0.000,ALERT,212.16,302.07,59.991,1461482103,"201051344000645","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,379825.1,379825.1,27568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482105,424958.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.97,60.023,1461482103,"274151322000085","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,645299.2,645299.2,21177,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482107,424959.00
04/24/2016 03:15,2,0.000,ALERT,212.38,301.77,59.949,1461482103,"201051344000633","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,370715.6,370715.6,28029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482109,424960.00
04/24/2016 03:15,2,0.000,ALERT,211.93,301.77,59.986,1461482103,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,371985.7,371985.7,27976,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482111,424961.00
04/24/2016 03:15,2,0.000,ALERT,211.25,299.67,59.996,1461482103,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,376214.7,376214.7,32532,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482113,424962.00
04/24/2016 03:15,2,0.000,ALERT,211.25,299.67,59.986,1461482103,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,655411.2,655411.2,21399,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482115,424963.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.67,59.996,1461482103,"201051344000585","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,382229.9,382229.9,32537,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482116,424964.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.97,59.991,1461482103,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,379974.5,379974.5,32330,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482118,424965.00
04/24/2016 03:15,2,0.000,ALERT,211.93,300.57,59.991,1461482103,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,373543.8,373543.8,32506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482120,424966.00
04/24/2016 03:15,2,0.000,ALERT,211.03,299.67,59.996,1461482103,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.17,0.0,0.0,0.000,385225.0,385225.0,32446,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482122,424967.00
04/24/2016 03:15,2,0.000,ALERT,211.25,299.67,59.949,1461482103,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,526229.3,526229.3,22324,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482124,424968.00
04/24/2016 03:15,2,0.000,ALERT,211.93,302.68,59.986,1461482103,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,385555.0,385555.0,8050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482125,424969.00
04/24/2016 03:15,2,0.000,ALERT,211.25,300.27,59.991,1461482103,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,382380.7,382380.7,32469,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482127,424970.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.67,60.002,1461482103,"201051344000438","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,384533.2,384533.2,32475,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482129,424971.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.37,60.002,1461482103,"201051344000417","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,377618.5,377618.5,32625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482131,424972.00
04/24/2016 03:15,2,0.000,ALERT,211.48,300.57,59.996,1461482103,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,649591.9,649591.9,21459,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482133,424973.00
04/24/2016 03:15,2,0.000,ALERT,211.93,299.97,59.991,1461482103,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,691124.5,691124.5,21457,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482135,424974.00
04/24/2016 03:15,2,0.000,ALERT,211.70,302.68,59.996,1461482103,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,371092.2,371092.2,27709,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482137,424975.00
04/24/2016 03:15,2,0.000,ALERT,211.03,300.87,59.996,1461482103,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,684100.9,684100.9,21360,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482139,424976.00
04/24/2016 03:15,2,0.000,ALERT,211.48,301.77,60.002,1461482103,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,368434.4,368434.4,27998,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482140,424977.00
04/24/2016 03:15,2,0.000,ALERT,211.25,299.07,60.002,1461482103,"201051344001025","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,382123.5,382123.5,32519,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482142,424978.00
04/24/2016 03:15,2,0.000,ALERT,211.70,302.07,59.996,1461482103,"201051344000458","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,379062.3,379062.3,27922,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482144,424979.00
04/24/2016 03:15,2,0.000,ALERT,212.38,301.77,59.991,1461482103,"201051344000853","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,377540.0,377540.0,27515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482146,424980.00
04/24/2016 03:15,2,0.000,ALERT,211.70,299.67,60.039,1461482103,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,384075.1,384075.1,32342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482148,424981.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.37,60.007,1461482103,"201051344000917","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,381145.0,381145.0,32346,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482149,424982.00
04/24/2016 03:15,2,0.000,ALERT,211.70,299.97,59.991,1461482103,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482151,424983.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.07,59.996,1461482103,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,378298.6,378298.6,32572,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482153,424984.00
04/24/2016 03:15,2,0.000,ALERT,211.03,299.67,60.012,1461482103,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,628875.4,628875.4,21141,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482155,424985.00
04/24/2016 03:15,2,0.000,ALERT,212.16,299.07,59.986,1461482103,"274151322000068","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,525970.1,525970.1,22533,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482157,424986.00
04/24/2016 03:15,2,0.000,ALERT,211.25,299.97,59.986,1461482103,"201051344001135","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,374633.7,374633.7,32526,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482158,424987.00
04/24/2016 03:15,2,0.000,ALERT,211.48,302.37,59.981,1461482103,"201051344000594","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,382340.3,382340.3,27959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482160,424988.00
04/24/2016 03:15,2,0.000,ALERT,211.48,299.37,59.991,1461482103,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,381237.1,381237.1,32526,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482162,424989.00
04/24/2016 03:15,2,0.000,ALERT,211.03,300.27,59.986,1461482103,"274151322000054","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,642671.5,642671.5,21165,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482164,424990.00
04/24/2016 03:15,2,0.000,ALERT,211.93,301.47,59.954,1461482103,"201051344000867","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,370426.4,370426.4,27961,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482165,424991.00
