ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 03:15,2,0.000,ALERT,211.25,299.37,59.986,1461482103,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,380070.7,380070.7,32396,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482167,424992.00
04/24/2016 03:15,2,0.000,ALERT,211.48,301.77,59.986,1461482103,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,385845.5,385845.5,27348,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482169,424993.00
04/24/2016 03:15,2,0.000,ALERT,211.93,301.17,59.996,1461482103,"201051344000648","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,378323.3,378323.3,27654,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482171,424994.00
04/24/2016 03:15,2,0.000,ALERT,211.93,302.68,59.996,1461482103,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,387092.5,387092.5,27283,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482173,424995.00
04/24/2016 03:15,2,0.000,ALERT,211.70,302.07,59.996,1461482103,"201051344000983","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,378696.3,378696.3,27754,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482174,424996.00
04/24/2016 03:15,2,0.000,ALERT,211.93,301.77,59.986,1461482103,"201051344001158","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,373398.5,373398.5,28016,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461482176,424997.00
04/24/2016 03:15,2,0.000,ALERT,212.38,302.68,59.991,1461482103,"201051344000576","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,380227.4,380227.4,27427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482178,424998.00
04/24/2016 03:15,2,0.000,ALERT,211.48,298.77,60.018,1461482103,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,616770.1,616770.1,21242,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461482180,424999.00
04/24/2016 03:30,2,0.000,ALERT,212.38,301.47,59.996,1461483003,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,379825.1,379825.1,27570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483005,425000.00
04/24/2016 03:30,2,0.000,ALERT,211.48,299.67,59.991,1461483003,"274151322000085","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,645299.2,645299.2,21179,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483007,425001.00
04/24/2016 03:30,2,0.000,ALERT,212.38,301.17,60.002,1461483003,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,370715.6,370715.6,28031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483009,425002.00
04/24/2016 03:30,2,0.000,ALERT,211.93,301.17,59.991,1461483003,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,371985.7,371985.7,27978,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483011,425003.00
04/24/2016 03:30,2,0.000,ALERT,211.25,299.67,59.975,1461483003,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,376214.7,376214.7,32534,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483013,425004.00
04/24/2016 03:30,2,0.000,ALERT,211.48,300.87,59.996,1461483003,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,655411.2,655411.2,21401,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483015,425005.00
04/24/2016 03:30,2,0.000,ALERT,211.70,299.97,60.023,1461483003,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,382229.9,382229.9,32539,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483016,425006.00
04/24/2016 03:30,2,0.000,ALERT,211.48,299.97,59.996,1461483003,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,379974.5,379974.5,32332,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483018,425007.00
04/24/2016 03:30,2,0.000,ALERT,211.93,300.27,60.012,1461483003,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,373543.8,373543.8,32508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483020,425008.00
04/24/2016 03:30,2,0.000,ALERT,211.25,299.37,59.991,1461483003,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,385225.0,385225.0,32448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483022,425009.00
04/24/2016 03:30,2,0.000,ALERT,211.48,299.67,59.991,1461483003,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,526229.3,526229.3,22326,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483023,425010.00
04/24/2016 03:30,2,0.000,ALERT,211.93,302.07,59.981,1461483003,"201051344000579","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,385555.0,385555.0,8052,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483025,425011.00
04/24/2016 03:30,2,0.000,ALERT,211.48,299.97,59.986,1461483003,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,382380.7,382380.7,32471,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483027,425012.00
04/24/2016 03:30,2,0.000,ALERT,211.70,299.67,59.991,1461483003,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32477,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483029,425013.00
04/24/2016 03:30,2,0.000,ALERT,211.70,299.07,59.991,1461483003,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,377618.5,377618.5,32627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483031,425014.00
04/24/2016 03:30,2,0.000,ALERT,211.70,300.57,59.986,1461483003,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,649591.9,649591.9,21461,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483033,425015.00
04/24/2016 03:30,2,0.000,ALERT,211.03,298.47,59.954,1461483003,"274151322000076","219011344069620",0.00,6.00,0,286.74,302.07,0.0,0.0,0.000,691124.5,691124.5,21459,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483034,425016.00
04/24/2016 03:30,2,0.000,ALERT,210.80,300.27,60.049,1461483003,"201051344000868","219011344069620",0.00,5.00,0,288.55,304.48,0.0,0.0,0.000,371092.2,371092.2,27711,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483036,425017.00
04/24/2016 03:30,2,0.000,ALERT,210.57,299.67,59.986,1461483003,"274151322000095","219011344069620",0.00,5.00,0,287.95,302.68,0.0,0.0,0.000,684100.9,684100.9,21362,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483038,425018.00
04/24/2016 03:30,2,0.000,ALERT,210.57,299.67,60.028,1461483003,"201051344000988","219011344069620",0.00,5.50,0,285.24,303.28,0.0,0.0,0.000,368434.4,368434.4,28000,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483040,425019.00
04/24/2016 03:30,2,0.000,ALERT,210.35,297.26,59.996,1461483003,"201051344001025","219011344069620",0.00,5.00,0,286.14,301.77,0.0,0.0,0.000,382123.5,382123.5,32521,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483042,425020.00
04/24/2016 03:30,2,0.000,ALERT,210.80,299.97,59.996,1461483003,"201051344000458","219011344069620",0.00,6.70,0,287.95,304.48,0.0,0.0,0.000,379062.3,379062.3,27924,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483044,425021.00
04/24/2016 03:30,2,0.000,ALERT,211.48,299.67,59.986,1461483003,"201051344000853","219011344069620",0.00,5.00,0,287.95,303.88,0.0,0.0,0.000,377540.0,377540.0,27517,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483045,425022.00
04/24/2016 03:30,2,0.000,ALERT,211.03,298.17,59.996,1461483003,"201051344000685","219011344069620",0.00,5.50,0,286.44,301.17,0.0,0.0,0.000,384075.1,384075.1,32344,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483047,425023.00
04/24/2016 03:30,2,0.000,ALERT,210.80,297.57,60.002,1461483003,"201051344000917","219011344069620",0.00,6.30,0,285.24,300.57,0.0,0.0,0.000,381145.0,381145.0,32348,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483049,425024.00
04/24/2016 03:30,2,0.000,ALERT,210.80,298.17,59.986,1461483003,"201051344001145","219011344069620",0.00,5.50,0,286.74,302.07,0.0,0.0,0.000,386309.7,386309.7,32208,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483051,425025.00
04/24/2016 03:30,2,0.000,ALERT,210.57,297.26,60.007,1461483003,"201051344000651","219011344069620",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,378298.6,378298.6,32574,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483053,425026.00
04/24/2016 03:30,2,0.000,ALERT,210.12,298.47,59.991,1461483003,"274151322000088","219011344069620",0.00,6.30,0,286.44,301.47,0.0,0.0,0.000,628875.4,628875.4,21143,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483054,425027.00
04/24/2016 03:30,2,0.000,ALERT,211.03,297.87,59.981,1461483003,"274151322000068","219011344069620",0.00,6.70,0,286.14,300.87,0.0,0.0,0.000,525970.1,525970.1,22535,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483056,425028.00
04/24/2016 03:30,2,0.000,ALERT,210.12,297.87,59.959,1461483003,"201051344001135","219011344069620",0.00,5.50,0,286.74,302.07,0.0,0.0,0.000,374633.7,374633.7,32528,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483058,425029.00
04/24/2016 03:30,2,0.000,ALERT,210.57,300.87,59.996,1461483003,"201051344000594","219011344069620",0.00,5.00,0,287.35,303.88,0.0,0.0,0.000,382340.3,382340.3,27961,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483060,425030.00
04/24/2016 03:30,2,0.000,ALERT,210.57,297.57,59.996,1461483003,"201051344001203","219011344069620",0.00,5.00,0,286.14,302.98,0.0,0.0,0.000,381237.1,381237.1,32528,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483062,425031.00
04/24/2016 03:30,2,0.000,ALERT,210.35,298.47,60.007,1461483003,"274151322000054","219011344069620",0.00,6.70,0,286.74,302.07,0.0,0.0,0.000,642671.5,642671.5,21167,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483063,425032.00
04/24/2016 03:30,2,0.000,ALERT,211.03,299.37,59.996,1461483003,"201051344000867","219011344069620",0.00,6.00,0,287.35,304.18,0.0,0.0,0.000,370426.4,370426.4,27963,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483065,425033.00
04/24/2016 03:30,2,0.000,ALERT,210.57,297.87,60.044,1461483003,"201051344001093","219011344069620",0.00,6.30,0,286.14,300.87,0.0,0.0,0.000,380070.7,380070.7,32398,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483067,425034.00
04/24/2016 03:30,2,0.000,ALERT,210.80,299.97,59.986,1461483003,"201051344000900","219011344069620",0.00,5.00,0,287.35,303.58,0.0,0.0,0.000,385845.5,385845.5,27350,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483069,425035.00
04/24/2016 03:30,2,0.000,ALERT,211.03,299.37,59.996,1461483003,"201051344000648","219011344069620",0.00,4.50,0,287.35,303.58,0.0,0.0,0.000,378323.3,378323.3,27656,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483071,425036.00
04/24/2016 03:30,2,0.000,ALERT,210.80,300.87,60.002,1461483003,"201051344000569","219011344069620",0.00,5.50,0,288.55,304.48,0.0,0.0,0.000,387092.5,387092.5,27285,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483072,425037.00
04/24/2016 03:30,2,0.000,ALERT,210.80,300.27,59.986,1461483003,"201051344000983","219011344069620",0.00,5.50,0,288.25,304.18,0.0,0.0,0.000,378696.3,378696.3,27756,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483074,425038.00
04/24/2016 03:30,2,0.000,ALERT,210.80,299.97,60.028,1461483003,"201051344001158","219011344069620",0.00,4.50,0,287.05,303.28,0.0,0.0,0.000,373398.5,373398.5,28018,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483076,425039.00
04/24/2016 03:30,2,0.000,ALERT,211.25,300.57,59.991,1461483003,"201051344000576","219011344069620",0.00,5.00,0,287.65,303.88,0.0,0.0,0.000,380227.4,380227.4,27429,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483078,425040.00
04/24/2016 03:30,2,0.000,ALERT,210.57,297.87,59.970,1461483003,"274151322000087","219011344069620",0.00,6.70,0,285.84,301.17,0.0,0.0,0.000,616770.1,616770.1,21244,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483080,425041.00
04/24/2016 03:45,2,0.000,ALERT,212.16,300.87,59.965,1461483903,"201051344000645","219011344069620",0.00,6.00,0,287.95,302.98,0.0,0.0,0.000,379825.1,379825.1,27572,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483905,425042.00
04/24/2016 03:45,2,0.000,ALERT,211.25,299.97,59.981,1461483903,"274151322000085","219011344069620",0.00,6.30,0,286.74,304.18,0.0,0.0,0.000,645299.2,645299.2,21181,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483907,425043.00
04/24/2016 03:45,2,0.000,ALERT,212.16,300.57,59.917,1461483903,"201051344000633","219011344069620",0.00,5.50,0,285.84,302.68,0.0,0.0,0.000,370715.6,370715.6,28033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483909,425044.00
04/24/2016 03:45,2,0.000,ALERT,211.70,300.87,59.959,1461483903,"201051344000469","219011344069620",0.00,5.00,0,286.74,302.68,0.0,0.0,0.000,371985.7,371985.7,27980,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483911,425045.00
04/24/2016 03:45,2,0.000,ALERT,210.80,299.67,59.996,1461483903,"201051344000646","219011344069620",0.00,5.50,0,286.14,301.17,0.0,0.0,0.000,376214.7,376214.7,32536,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483912,425046.00
04/24/2016 03:45,2,0.000,ALERT,211.03,300.57,59.954,1461483903,"274151322000052","219011344069620",0.00,6.30,0,286.44,305.08,0.0,0.0,0.000,655411.2,655411.2,21403,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483914,425047.00
04/24/2016 03:45,2,0.000,ALERT,211.25,299.97,59.965,1461483903,"201051344000585","219011344069620",0.00,6.00,0,286.14,301.47,0.0,0.0,0.000,382229.9,382229.9,32541,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483916,425048.00
04/24/2016 03:45,2,0.000,ALERT,210.80,299.97,59.965,1461483903,"201051344001230","219011344069620",0.00,6.00,0,286.74,301.47,0.0,0.0,0.000,379974.5,379974.5,32334,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483918,425049.00
04/24/2016 03:45,2,0.000,ALERT,211.48,300.57,59.928,1461483903,"201051344000582","219011344069620",0.00,5.00,0,287.35,302.07,0.0,0.0,0.000,373543.8,373543.8,32510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483920,425050.00
04/24/2016 03:45,2,0.000,ALERT,210.57,299.67,59.959,1461483903,"201051344000955","219011344069620",0.00,6.00,0,286.44,301.17,0.0,0.0,0.000,385225.0,385225.0,32450,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483921,425051.00
04/24/2016 03:45,2,0.000,ALERT,211.25,299.37,59.949,1461483903,"274151322000094","219011344069620",0.00,5.50,0,286.44,303.88,0.0,0.0,0.000,526229.3,526229.3,22328,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483923,425052.00
04/24/2016 03:45,2,0.000,ALERT,211.70,301.47,59.959,1461483903,"201051344000579","219011344069620",0.00,6.00,0,288.55,303.88,0.0,0.0,0.000,385555.0,385555.0,8054,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483925,425053.00
04/24/2016 03:45,2,0.000,ALERT,210.80,299.97,59.965,1461483903,"201051344000890","219011344069620",0.00,6.00,0,287.05,302.37,0.0,0.0,0.000,382380.7,382380.7,32473,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483927,425054.00
04/24/2016 03:45,2,0.000,ALERT,211.03,299.37,59.965,1461483903,"201051344000438","219011344069620",0.00,5.50,0,286.74,301.47,0.0,0.0,0.000,384533.2,384533.2,32479,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483929,425055.00
04/24/2016 03:45,2,0.000,ALERT,211.25,299.07,59.965,1461483903,"201051344000417","219011344069620",0.00,6.00,0,285.84,300.57,0.0,0.0,0.000,377618.5,377618.5,32629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483930,425056.00
04/24/2016 03:45,2,0.000,ALERT,211.25,300.27,59.959,1461483903,"274151322000083","219011344069620",0.00,6.00,0,286.14,305.08,0.0,0.0,0.000,649591.9,649591.9,21463,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483932,425057.00
04/24/2016 03:45,2,0.000,ALERT,211.70,299.67,59.959,1461483903,"274151322000076","219011344069620",0.00,6.00,0,297.26,304.48,0.0,0.0,0.000,691124.5,691124.5,21461,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483934,425058.00
04/24/2016 03:45,2,0.000,ALERT,211.70,301.47,59.986,1461483903,"201051344000868","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,371092.2,371092.2,27713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483936,425059.00
04/24/2016 03:45,2,0.000,ALERT,211.25,300.87,59.954,1461483903,"274151322000095","219011344069620",0.00,5.50,0,298.17,305.38,0.0,0.0,0.000,684100.9,684100.9,21364,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483938,425060.00
04/24/2016 03:45,2,0.000,ALERT,211.48,300.57,59.944,1461483903,"201051344000988","219011344069620",0.00,6.00,0,295.16,302.68,0.0,0.0,0.000,368434.4,368434.4,28002,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483940,425061.00
04/24/2016 03:45,2,0.000,ALERT,210.80,298.47,59.970,1461483903,"201051344001025","219011344069620",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,382123.5,382123.5,32523,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483941,425062.00
04/24/2016 03:45,2,0.000,ALERT,211.48,300.87,59.965,1461483903,"201051344000458","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,379062.3,379062.3,27926,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483943,425063.00
04/24/2016 03:45,2,0.000,ALERT,212.16,300.57,59.965,1461483903,"201051344000853","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,377540.0,377540.0,27519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483945,425064.00
04/24/2016 03:45,2,0.000,ALERT,211.48,299.67,59.965,1461483903,"201051344000685","219011344069620",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,384075.1,384075.1,32346,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483947,425065.00
04/24/2016 03:45,2,0.000,ALERT,211.25,298.77,59.959,1461483903,"201051344000917","219011344069620",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,381145.0,381145.0,32350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483949,425066.00
04/24/2016 03:45,2,0.000,ALERT,211.25,299.67,59.965,1461483903,"201051344001145","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,386309.7,386309.7,32210,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483951,425067.00
04/24/2016 03:45,2,0.000,ALERT,211.25,298.77,59.949,1461483903,"201051344000651","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,378298.6,378298.6,32576,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483952,425068.00
04/24/2016 03:45,2,0.000,ALERT,210.35,298.77,59.965,1461483903,"274151322000088","219011344069620",0.00,6.70,0,296.96,304.18,0.0,0.0,0.000,628875.4,628875.4,21145,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483954,425069.00
04/24/2016 03:45,2,0.000,ALERT,211.70,298.77,59.954,1461483903,"274151322000068","219011344069620",0.00,6.70,0,296.36,303.58,0.0,0.0,0.000,525970.1,525970.1,22537,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483956,425070.00
04/24/2016 03:45,2,0.000,ALERT,210.80,299.67,59.928,1461483903,"201051344001135","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,374633.7,374633.7,32530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483958,425071.00
04/24/2016 03:45,2,0.000,ALERT,211.25,301.47,59.970,1461483903,"201051344000594","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,382340.3,382340.3,27963,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483959,425072.00
04/24/2016 03:45,2,0.000,ALERT,211.03,299.37,59.959,1461483903,"201051344001203","219011344069620",0.00,5.50,0,295.76,302.98,0.0,0.0,0.000,381237.1,381237.1,32530,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483961,425073.00
04/24/2016 03:45,2,0.000,ALERT,211.03,299.97,59.959,1461483903,"274151322000054","219011344069620",0.00,6.70,0,297.26,304.78,0.0,0.0,0.000,642671.5,642671.5,21169,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483963,425074.00
04/24/2016 03:45,2,0.000,ALERT,211.93,300.27,59.944,1461483903,"201051344000867","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,370426.4,370426.4,27965,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483965,425075.00
04/24/2016 03:45,2,0.000,ALERT,211.03,299.37,59.970,1461483903,"201051344001093","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,380070.7,380070.7,32400,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483967,425076.00
04/24/2016 03:45,2,0.000,ALERT,211.48,300.87,59.965,1461483903,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,385845.5,385845.5,27352,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483969,425077.00
04/24/2016 03:45,2,0.000,ALERT,211.93,300.27,59.938,1461483903,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,378323.3,378323.3,27658,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483970,425078.00
04/24/2016 03:45,2,0.000,ALERT,211.70,301.17,59.996,1461483903,"201051344000569","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,387092.5,387092.5,27287,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483972,425079.00
04/24/2016 03:45,2,0.000,ALERT,211.48,300.87,59.965,1461483903,"201051344000983","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,378696.3,378696.3,27758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483974,425080.00
04/24/2016 03:45,2,0.000,ALERT,211.70,300.57,59.965,1461483903,"201051344001158","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,373398.5,373398.5,28020,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483976,425081.00
04/24/2016 03:45,2,0.000,ALERT,212.16,301.47,59.959,1461483903,"201051344000576","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,380227.4,380227.4,27431,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461483978,425082.00
04/24/2016 03:45,2,0.000,ALERT,211.25,299.37,59.954,1461483903,"274151322000087","219011344069620",0.00,6.70,0,296.36,303.88,0.0,0.0,0.000,616770.1,616770.1,21246,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461483979,425083.00
04/24/2016 04:00,2,0.000,ALERT,212.16,301.17,59.991,1461484803,"201051344000645","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,379825.1,379825.1,27574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484805,425084.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.97,60.012,1461484803,"274151322000085","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,645299.2,645299.2,21183,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484807,425085.00
04/24/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1461484803,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,370715.6,370715.6,28035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484809,425086.00
04/24/2016 04:00,2,0.000,ALERT,212.38,301.77,59.965,1461484803,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,371985.7,371985.7,27982,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484811,425087.00
04/24/2016 04:00,2,0.000,ALERT,211.25,299.97,59.965,1461484803,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,376214.7,376214.7,32538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484812,425088.00
04/24/2016 04:00,2,0.000,ALERT,211.25,300.57,59.959,1461484803,"274151322000052","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,655411.2,655411.2,21405,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484814,425089.00
04/24/2016 04:00,2,0.000,ALERT,211.48,299.97,59.991,1461484803,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,382229.9,382229.9,32543,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484816,425090.00
04/24/2016 04:00,2,0.000,ALERT,211.48,300.27,59.970,1461484803,"201051344001230","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,379974.5,379974.5,32336,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484818,425091.00
04/24/2016 04:00,2,0.000,ALERT,212.16,300.87,59.970,1461484803,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,373543.8,373543.8,32512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484820,425092.00
04/24/2016 04:00,2,0.000,ALERT,211.25,299.97,59.954,1461484803,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,385225.0,385225.0,32452,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484821,425093.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.37,59.965,1461484803,"274151322000094","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,526229.3,526229.3,22330,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484823,425094.00
04/24/2016 04:00,2,0.000,ALERT,212.16,302.07,59.981,1461484803,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,385555.0,385555.0,8056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484825,425095.00
04/24/2016 04:00,2,0.000,ALERT,211.48,300.57,59.965,1461484803,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,382380.7,382380.7,32475,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484827,425096.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.97,59.981,1461484803,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32481,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484829,425097.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.37,59.981,1461484803,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,377618.5,377618.5,32631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484830,425098.00
04/24/2016 04:00,2,0.000,ALERT,211.70,300.27,59.981,1461484803,"274151322000083","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,649591.9,649591.9,21465,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484832,425099.00
04/24/2016 04:00,2,0.000,ALERT,212.38,299.97,59.965,1461484803,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,691124.5,691124.5,21463,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484834,425100.00
04/24/2016 04:00,2,0.000,ALERT,211.93,302.07,59.981,1461484803,"201051344000868","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,371092.2,371092.2,27715,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484836,425101.00
04/24/2016 04:00,2,0.000,ALERT,211.70,300.87,60.018,1461484803,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,684100.9,684100.9,21366,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484838,425102.00
04/24/2016 04:00,2,0.000,ALERT,211.93,301.17,59.996,1461484803,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.98,0.0,0.0,0.000,368434.4,368434.4,28004,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484840,425103.00
04/24/2016 04:00,2,0.000,ALERT,211.25,299.07,59.986,1461484803,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,382123.5,382123.5,32525,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484841,425104.00
04/24/2016 04:00,2,0.000,ALERT,211.93,301.77,59.986,1461484803,"201051344000458","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,379062.3,379062.3,27928,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484843,425105.00
04/24/2016 04:00,2,0.000,ALERT,212.61,301.47,59.954,1461484803,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,377540.0,377540.0,27521,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484845,425106.00
04/24/2016 04:00,2,0.000,ALERT,211.93,299.97,59.981,1461484803,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,384075.1,384075.1,32348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484847,425107.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.67,60.039,1461484803,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484849,425108.00
04/24/2016 04:00,2,0.000,ALERT,211.70,300.27,59.970,1461484803,"201051344001145","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,386309.7,386309.7,32212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484850,425109.00
04/24/2016 04:00,2,0.000,ALERT,211.48,299.07,59.986,1461484803,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,378298.6,378298.6,32578,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484852,425110.00
04/24/2016 04:00,2,0.000,ALERT,211.25,299.67,59.975,1461484803,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,628875.4,628875.4,21147,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484854,425111.00
04/24/2016 04:00,2,0.000,ALERT,212.16,298.77,59.975,1461484803,"274151322000068","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,525970.1,525970.1,22539,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484856,425112.00
04/24/2016 04:00,2,0.000,ALERT,211.25,299.97,59.959,1461484803,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,374633.7,374633.7,32532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484858,425113.00
04/24/2016 04:00,2,0.000,ALERT,211.70,301.77,59.975,1461484803,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,382340.3,382340.3,27965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484859,425114.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.67,59.981,1461484803,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32532,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484861,425115.00
04/24/2016 04:00,2,0.000,ALERT,211.48,299.97,59.986,1461484803,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,642671.5,642671.5,21171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484863,425116.00
04/24/2016 04:00,2,0.000,ALERT,212.38,301.17,59.970,1461484803,"201051344000867","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,370426.4,370426.4,27967,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484865,425117.00
04/24/2016 04:00,2,0.000,ALERT,211.48,299.97,59.959,1461484803,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,380070.7,380070.7,32402,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484867,425118.00
04/24/2016 04:00,2,0.000,ALERT,211.93,301.17,59.970,1461484803,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,385845.5,385845.5,27354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484868,425119.00
04/24/2016 04:00,2,0.000,ALERT,212.38,300.57,59.975,1461484803,"201051344000648","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,378323.3,378323.3,27660,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484870,425120.00
04/24/2016 04:00,2,0.000,ALERT,211.93,301.77,59.975,1461484803,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,387092.5,387092.5,27289,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484872,425121.00
04/24/2016 04:00,2,0.000,ALERT,211.93,301.47,59.970,1461484803,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,378696.3,378696.3,27760,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484874,425122.00
04/24/2016 04:00,2,0.000,ALERT,212.16,301.17,59.965,1461484803,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,373398.5,373398.5,28022,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461484875,425123.00
04/24/2016 04:00,2,0.000,ALERT,212.38,301.77,59.965,1461484803,"201051344000576","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,380227.4,380227.4,27433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484877,425124.00
04/24/2016 04:00,2,0.000,ALERT,211.70,299.67,59.970,1461484803,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,616770.1,616770.1,21248,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461484879,425125.00
04/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1461485703,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,379825.1,379825.1,27576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485705,425126.00
04/24/2016 04:15,2,0.000,ALERT,211.48,299.97,59.981,1461485703,"274151322000085","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,645299.2,645299.2,21185,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485707,425127.00
04/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1461485703,"201051344000633","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,370715.6,370715.6,28037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485709,425128.00
04/24/2016 04:15,2,0.000,ALERT,212.16,302.07,59.991,1461485703,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,371985.7,371985.7,27984,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485711,425129.00
04/24/2016 04:15,2,0.000,ALERT,211.48,299.97,59.996,1461485703,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,376214.7,376214.7,32540,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485712,425130.00
04/24/2016 04:15,2,0.000,ALERT,211.25,300.27,59.996,1461485703,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,655411.2,655411.2,21407,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485714,425131.00
04/24/2016 04:15,2,0.000,ALERT,211.70,299.97,59.991,1461485703,"201051344000585","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,382229.9,382229.9,32545,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485716,425132.00
04/24/2016 04:15,2,0.000,ALERT,211.48,300.27,60.023,1461485703,"201051344001230","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,379974.5,379974.5,32338,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485718,425133.00
04/24/2016 04:15,2,0.000,ALERT,211.93,300.57,59.986,1461485703,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,373543.8,373543.8,32514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485720,425134.00
04/24/2016 04:15,2,0.000,ALERT,211.25,299.67,59.996,1461485703,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,385225.0,385225.0,32454,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485722,425135.00
04/24/2016 04:15,2,0.000,ALERT,211.48,299.67,59.991,1461485703,"274151322000094","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,526229.3,526229.3,22332,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485723,425136.00
