ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 04:15,2,0.000,ALERT,211.93,302.68,60.018,1461485703,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,385555.0,385555.0,8058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485725,425137.00
04/24/2016 04:15,2,0.000,ALERT,211.48,300.27,59.986,1461485703,"201051344000890","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,382380.7,382380.7,32477,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485727,425138.00
04/24/2016 04:15,2,0.000,ALERT,211.70,299.67,59.991,1461485703,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,384533.2,384533.2,32483,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485729,425139.00
04/24/2016 04:15,2,0.000,ALERT,211.70,299.07,59.991,1461485703,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,377618.5,377618.5,32633,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485730,425140.00
04/24/2016 04:15,2,0.000,ALERT,211.70,300.87,59.975,1461485703,"274151322000083","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,649591.9,649591.9,21467,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485732,425141.00
04/24/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1461485703,"274151322000076","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,691124.5,691124.5,21465,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485734,425142.00
04/24/2016 04:15,2,0.000,ALERT,211.93,302.98,59.986,1461485703,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,371092.2,371092.2,27717,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485736,425143.00
04/24/2016 04:15,2,0.000,ALERT,211.48,301.17,59.981,1461485703,"274151322000095","219011344069620",0.00,5.50,0,299.67,302.68,0.0,0.0,0.000,684100.9,684100.9,21368,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485738,425144.00
04/24/2016 04:15,2,0.000,ALERT,211.70,301.77,59.949,1461485703,"201051344000988","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,368434.4,368434.4,28006,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485740,425145.00
04/24/2016 04:15,2,0.000,ALERT,211.48,299.07,59.933,1461485703,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,382123.5,382123.5,32527,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485741,425146.00
04/24/2016 04:15,2,0.000,ALERT,211.70,302.07,59.981,1461485703,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,379062.3,379062.3,27930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485743,425147.00
04/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1461485703,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485745,425148.00
04/24/2016 04:15,2,0.000,ALERT,211.93,299.97,59.991,1461485703,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,384075.1,384075.1,32350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485747,425149.00
04/24/2016 04:15,2,0.000,ALERT,211.93,299.37,59.986,1461485703,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,381145.0,381145.0,32354,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485749,425150.00
04/24/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1461485703,"201051344001145","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485751,425151.00
04/24/2016 04:15,2,0.000,ALERT,211.70,299.07,59.981,1461485703,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,378298.6,378298.6,32580,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485753,425152.00
04/24/2016 04:15,2,0.000,ALERT,211.25,300.57,59.981,1461485703,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,628875.4,628875.4,21149,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485755,425153.00
04/24/2016 04:15,2,0.000,ALERT,212.16,299.67,59.975,1461485703,"274151322000068","219011344069620",0.00,7.00,0,297.87,300.87,0.0,0.0,0.000,525970.1,525970.1,22541,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485756,425154.00
04/24/2016 04:15,2,0.000,ALERT,211.48,299.67,59.986,1461485703,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,374633.7,374633.7,32534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485758,425155.00
04/24/2016 04:15,2,0.000,ALERT,211.70,302.68,59.981,1461485703,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,382340.3,382340.3,27967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485760,425156.00
04/24/2016 04:15,2,0.000,ALERT,211.70,299.37,59.975,1461485703,"201051344001203","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,381237.1,381237.1,32534,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485762,425157.00
04/24/2016 04:15,2,0.000,ALERT,211.48,300.57,59.965,1461485703,"274151322000054","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,642671.5,642671.5,21173,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485764,425158.00
04/24/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1461485703,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,370426.4,370426.4,27969,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485765,425159.00
04/24/2016 04:15,2,0.000,ALERT,211.48,299.67,60.018,1461485703,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,380070.7,380070.7,32404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485767,425160.00
04/24/2016 04:15,2,0.000,ALERT,211.93,302.07,59.975,1461485703,"201051344000900","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,385845.5,385845.5,27356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461485769,425161.00
04/24/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1461485703,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,378323.3,378323.3,27662,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485771,425162.00
04/24/2016 04:15,2,0.000,ALERT,212.16,302.68,59.981,1461485703,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,387092.5,387092.5,27291,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485773,425163.00
04/24/2016 04:15,2,0.000,ALERT,212.16,302.37,59.981,1461485703,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,378696.3,378696.3,27762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485774,425164.00
04/24/2016 04:15,2,0.000,ALERT,212.16,302.07,59.986,1461485703,"201051344001158","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,373398.5,373398.5,28024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485776,425165.00
04/24/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1461485703,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,380227.4,380227.4,27435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485778,425166.00
04/24/2016 04:15,2,0.000,ALERT,211.70,299.07,59.981,1461485703,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,616770.1,616770.1,21250,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461485780,425167.00
04/24/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1461486603,"201051344000645","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,379825.1,379825.1,27578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486605,425168.00
04/24/2016 04:30,2,0.000,ALERT,211.70,300.57,59.975,1461486603,"274151322000085","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,645299.2,645299.2,21187,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486607,425169.00
04/24/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1461486603,"201051344000633","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,370715.6,370715.6,28039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486608,425170.00
04/24/2016 04:30,2,0.000,ALERT,212.16,302.07,59.975,1461486603,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,371985.7,371985.7,27986,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486610,425171.00
04/24/2016 04:30,2,0.000,ALERT,211.48,299.97,60.002,1461486603,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,376214.7,376214.7,32542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486612,425172.00
04/24/2016 04:30,2,0.000,ALERT,211.70,299.97,59.996,1461486603,"274151322000052","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,655411.2,655411.2,21409,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486614,425173.00
04/24/2016 04:30,2,0.000,ALERT,211.70,299.97,59.986,1461486603,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,382229.9,382229.9,32547,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486616,425174.00
04/24/2016 04:30,2,0.000,ALERT,211.70,300.27,59.981,1461486603,"201051344001230","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,379974.5,379974.5,32340,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486618,425175.00
04/24/2016 04:30,2,0.000,ALERT,212.16,300.87,59.981,1461486603,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,373543.8,373543.8,32516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486620,425176.00
04/24/2016 04:30,2,0.000,ALERT,211.25,299.97,59.975,1461486603,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,385225.0,385225.0,32456,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486621,425177.00
04/24/2016 04:30,2,0.000,ALERT,211.93,299.97,59.970,1461486603,"274151322000094","219011344069620",0.00,6.00,0,298.47,301.17,0.0,0.0,0.000,526229.3,526229.3,22334,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486623,425178.00
04/24/2016 04:30,2,0.000,ALERT,212.16,302.68,59.986,1461486603,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,385555.0,385555.0,8060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486625,425179.00
04/24/2016 04:30,2,0.000,ALERT,211.48,300.27,59.975,1461486603,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,382380.7,382380.7,32479,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486627,425180.00
04/24/2016 04:30,2,0.000,ALERT,211.93,299.67,60.018,1461486603,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486628,425181.00
04/24/2016 04:30,2,0.000,ALERT,211.93,299.37,60.002,1461486603,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,377618.5,377618.5,32635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486630,425182.00
04/24/2016 04:30,2,0.000,ALERT,211.93,301.17,59.970,1461486603,"274151322000083","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,649591.9,649591.9,21469,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486632,425183.00
04/24/2016 04:30,2,0.000,ALERT,212.61,300.57,59.975,1461486603,"274151322000076","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,691124.5,691124.5,21467,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486634,425184.00
04/24/2016 04:30,2,0.000,ALERT,212.16,302.98,59.986,1461486603,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,371092.2,371092.2,27719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486636,425185.00
04/24/2016 04:30,2,0.000,ALERT,211.70,301.17,59.970,1461486603,"274151322000095","219011344069620",0.00,5.50,0,299.67,302.68,0.0,0.0,0.000,684100.9,684100.9,21370,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486638,425186.00
04/24/2016 04:30,2,0.000,ALERT,211.93,301.77,60.002,1461486603,"201051344000988","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,368434.4,368434.4,28008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486640,425187.00
04/24/2016 04:30,2,0.000,ALERT,211.48,299.07,59.975,1461486603,"201051344001025","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,382123.5,382123.5,32529,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486641,425188.00
04/24/2016 04:30,2,0.000,ALERT,211.93,302.37,59.975,1461486603,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,379062.3,379062.3,27932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486643,425189.00
04/24/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1461486603,"201051344000853","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,377540.0,377540.0,27525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486645,425190.00
04/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.981,1461486603,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,384075.1,384075.1,32352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486647,425191.00
04/24/2016 04:30,2,0.000,ALERT,211.93,299.37,60.018,1461486603,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486649,425192.00
04/24/2016 04:30,2,0.000,ALERT,211.93,300.27,59.981,1461486603,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486650,425193.00
04/24/2016 04:30,2,0.000,ALERT,211.70,299.07,59.938,1461486603,"201051344000651","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,378298.6,378298.6,32582,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486652,425194.00
04/24/2016 04:30,2,0.000,ALERT,211.48,299.67,59.981,1461486603,"274151322000088","219011344069620",0.00,6.70,0,298.77,301.77,0.0,0.0,0.000,628875.4,628875.4,21151,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486654,425195.00
04/24/2016 04:30,2,0.000,ALERT,212.38,299.67,59.981,1461486603,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.17,0.0,0.0,0.000,525970.1,525970.1,22543,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486656,425196.00
04/24/2016 04:30,2,0.000,ALERT,211.48,299.67,59.991,1461486603,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,374633.7,374633.7,32536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486658,425197.00
04/24/2016 04:30,2,0.000,ALERT,211.70,302.68,60.018,1461486603,"201051344000594","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,382340.3,382340.3,27969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486659,425198.00
04/24/2016 04:30,2,0.000,ALERT,211.70,299.37,59.991,1461486603,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32536,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486661,425199.00
04/24/2016 04:30,2,0.000,ALERT,211.48,300.57,59.970,1461486603,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,642671.5,642671.5,21175,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486663,425200.00
04/24/2016 04:30,2,0.000,ALERT,212.16,301.77,59.965,1461486603,"201051344000867","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,370426.4,370426.4,27971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486665,425201.00
04/24/2016 04:30,2,0.000,ALERT,211.70,299.37,60.002,1461486603,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,380070.7,380070.7,32406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486667,425202.00
04/24/2016 04:30,2,0.000,ALERT,211.93,302.07,59.986,1461486603,"201051344000900","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,385845.5,385845.5,27358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486669,425203.00
04/24/2016 04:30,2,0.000,ALERT,212.16,301.17,59.991,1461486603,"201051344000648","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,378323.3,378323.3,27664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486670,425204.00
04/24/2016 04:30,2,0.000,ALERT,211.93,302.07,59.991,1461486603,"201051344000569","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,387092.5,387092.5,27293,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486672,425205.00
04/24/2016 04:30,2,0.000,ALERT,211.93,302.37,59.996,1461486603,"201051344000983","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,378696.3,378696.3,27764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486674,425206.00
04/24/2016 04:30,2,0.000,ALERT,212.16,301.77,59.986,1461486603,"201051344001158","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,373398.5,373398.5,28026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461486676,425207.00
04/24/2016 04:30,2,0.000,ALERT,212.61,302.68,60.034,1461486603,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,380227.4,380227.4,27437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486678,425208.00
04/24/2016 04:30,2,0.000,ALERT,211.70,299.67,59.986,1461486603,"274151322000087","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,616770.1,616770.1,21252,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461486679,425209.00
04/24/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1461487504,"201051344000645","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,379825.1,379825.1,27580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487506,425210.00
04/24/2016 04:45,2,0.000,ALERT,211.70,300.87,59.986,1461487504,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,645299.2,645299.2,21189,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487508,425211.00
04/24/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1461487504,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,370715.6,370715.6,28041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487510,425212.00
04/24/2016 04:45,2,0.000,ALERT,212.16,301.77,59.954,1461487504,"201051344000469","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,371985.7,371985.7,27988,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487511,425213.00
04/24/2016 04:45,2,0.000,ALERT,211.48,299.67,59.933,1461487504,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,376214.7,376214.7,32544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487513,425214.00
04/24/2016 04:45,2,0.000,ALERT,211.48,300.27,59.975,1461487504,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,655411.2,655411.2,21411,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487515,425215.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.67,59.991,1461487504,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,382229.9,382229.9,32549,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487517,425216.00
04/24/2016 04:45,2,0.000,ALERT,211.48,299.97,59.938,1461487504,"201051344001230","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,379974.5,379974.5,32342,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487519,425217.00
04/24/2016 04:45,2,0.000,ALERT,211.93,300.27,59.933,1461487504,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,373543.8,373543.8,32518,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487520,425218.00
04/24/2016 04:45,2,0.000,ALERT,211.25,299.67,59.954,1461487504,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,385225.0,385225.0,32458,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487522,425219.00
04/24/2016 04:45,2,0.000,ALERT,211.48,299.97,59.944,1461487504,"274151322000094","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,526229.3,526229.3,22336,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487524,425220.00
04/24/2016 04:45,2,0.000,ALERT,211.93,302.37,59.959,1461487504,"201051344000579","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,385555.0,385555.0,8062,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487526,425221.00
04/24/2016 04:45,2,0.000,ALERT,211.48,299.97,59.959,1461487504,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,382380.7,382380.7,32481,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487528,425222.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.67,59.954,1461487504,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32487,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487529,425223.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.07,59.965,1461487504,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,377618.5,377618.5,32637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487531,425224.00
04/24/2016 04:45,2,0.000,ALERT,211.70,300.87,59.986,1461487504,"274151322000083","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,649591.9,649591.9,21471,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487533,425225.00
04/24/2016 04:45,2,0.000,ALERT,212.16,301.17,59.959,1461487504,"274151322000076","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,691124.5,691124.5,21469,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487535,425226.00
04/24/2016 04:45,2,0.000,ALERT,211.93,302.37,59.959,1461487504,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,371092.2,371092.2,27721,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487537,425227.00
04/24/2016 04:45,2,0.000,ALERT,211.48,301.47,59.907,1461487504,"274151322000095","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,684100.9,684100.9,21372,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487539,425228.00
04/24/2016 04:45,2,0.000,ALERT,211.70,301.47,59.959,1461487504,"201051344000988","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,368434.4,368434.4,28010,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487541,425229.00
04/24/2016 04:45,2,0.000,ALERT,211.03,298.77,59.954,1461487504,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,382123.5,382123.5,32531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487542,425230.00
04/24/2016 04:45,2,0.000,ALERT,211.70,301.47,59.949,1461487504,"201051344000458","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,379062.3,379062.3,27934,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487544,425231.00
04/24/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1461487504,"201051344000853","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,377540.0,377540.0,27527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487546,425232.00
04/24/2016 04:45,2,0.000,ALERT,211.93,299.67,59.949,1461487504,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,384075.1,384075.1,32354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487548,425233.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.07,59.949,1461487504,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487550,425234.00
04/24/2016 04:45,2,0.000,ALERT,211.48,299.67,59.965,1461487504,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32218,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487551,425235.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.07,59.965,1461487504,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,378298.6,378298.6,32584,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487553,425236.00
04/24/2016 04:45,2,0.000,ALERT,211.03,300.57,59.922,1461487504,"274151322000088","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,628875.4,628875.4,21153,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487555,425237.00
04/24/2016 04:45,2,0.000,ALERT,211.93,299.67,59.954,1461487504,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.17,0.0,0.0,0.000,525970.1,525970.1,22545,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487557,425238.00
04/24/2016 04:45,2,0.000,ALERT,211.03,299.37,59.970,1461487504,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,374633.7,374633.7,32538,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487559,425239.00
04/24/2016 04:45,2,0.000,ALERT,211.48,302.37,59.965,1461487504,"201051344000594","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,382340.3,382340.3,27971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487560,425240.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.37,59.970,1461487504,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,381237.1,381237.1,32538,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487562,425241.00
04/24/2016 04:45,2,0.000,ALERT,211.48,301.47,59.965,1461487504,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,642671.5,642671.5,21177,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487564,425242.00
04/24/2016 04:45,2,0.000,ALERT,212.16,301.47,60.002,1461487504,"201051344000867","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,370426.4,370426.4,27973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487566,425243.00
04/24/2016 04:45,2,0.000,ALERT,211.48,299.67,59.970,1461487504,"201051344001093","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,380070.7,380070.7,32408,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487568,425244.00
04/24/2016 04:45,2,0.000,ALERT,211.70,301.77,59.970,1461487504,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,385845.5,385845.5,27360,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487569,425245.00
04/24/2016 04:45,2,0.000,ALERT,212.16,300.87,59.965,1461487504,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,378323.3,378323.3,27666,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487571,425246.00
04/24/2016 04:45,2,0.000,ALERT,211.93,302.07,59.975,1461487504,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,387092.5,387092.5,27295,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487573,425247.00
04/24/2016 04:45,2,0.000,ALERT,211.70,301.77,59.954,1461487504,"201051344000983","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,378696.3,378696.3,27766,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487575,425248.00
04/24/2016 04:45,2,0.000,ALERT,211.93,301.47,59.938,1461487504,"201051344001158","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,373398.5,373398.5,28028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487577,425249.00
04/24/2016 04:45,2,0.000,ALERT,212.16,302.07,59.970,1461487504,"201051344000576","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,380227.4,380227.4,27439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461487579,425250.00
04/24/2016 04:45,2,0.000,ALERT,211.70,299.97,59.970,1461487504,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,616770.1,616770.1,21254,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461487580,425251.00
04/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.996,1461488403,"201051344000645","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,379825.1,379825.1,27582,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488405,425252.00
04/24/2016 05:00,2,0.000,ALERT,211.48,299.67,59.981,1461488403,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,645299.2,645299.2,21191,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488407,425253.00
04/24/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1461488403,"201051344000633","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,370715.6,370715.6,28043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488409,425254.00
04/24/2016 05:00,2,0.000,ALERT,211.93,301.47,59.991,1461488403,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,371985.7,371985.7,27990,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488411,425255.00
04/24/2016 05:00,2,0.000,ALERT,211.25,299.37,60.023,1461488403,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,376214.7,376214.7,32546,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488412,425256.00
04/24/2016 05:00,2,0.000,ALERT,211.03,299.37,59.986,1461488403,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,655411.2,655411.2,21413,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488414,425257.00
04/24/2016 05:00,2,0.000,ALERT,211.48,299.97,59.965,1461488403,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,382229.9,382229.9,32551,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488416,425258.00
04/24/2016 05:00,2,0.000,ALERT,211.25,299.97,59.991,1461488403,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,379974.5,379974.5,32344,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488418,425259.00
04/24/2016 05:00,2,0.000,ALERT,211.93,300.57,60.007,1461488403,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,373543.8,373543.8,32520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488420,425260.00
04/24/2016 05:00,2,0.000,ALERT,211.03,299.37,59.986,1461488403,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,385225.0,385225.0,32460,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488421,425261.00
04/24/2016 05:00,2,0.000,ALERT,211.48,299.37,59.975,1461488403,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,526229.3,526229.3,22338,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488423,425262.00
04/24/2016 05:00,2,0.000,ALERT,211.70,302.37,59.975,1461488403,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,385555.0,385555.0,8064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488425,425263.00
04/24/2016 05:00,2,0.000,ALERT,211.25,299.97,59.970,1461488403,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,382380.7,382380.7,32483,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488427,425264.00
04/24/2016 05:00,2,0.000,ALERT,211.48,299.37,59.959,1461488403,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32489,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488429,425265.00
04/24/2016 05:00,2,0.000,ALERT,211.70,299.07,59.959,1461488403,"201051344000417","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,377618.5,377618.5,32639,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488430,425266.00
04/24/2016 05:00,2,0.000,ALERT,211.48,299.67,59.949,1461488403,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,649591.9,649591.9,21473,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488432,425267.00
04/24/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1461488403,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,691124.5,691124.5,21471,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488434,425268.00
04/24/2016 05:00,2,0.000,ALERT,211.70,302.37,59.954,1461488403,"201051344000868","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,371092.2,371092.2,27723,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488436,425269.00
04/24/2016 05:00,2,0.000,ALERT,211.25,300.57,59.949,1461488403,"274151322000095","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,684100.9,684100.9,21374,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488438,425270.00
04/24/2016 05:00,2,0.000,ALERT,211.70,301.47,59.965,1461488403,"201051344000988","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,368434.4,368434.4,28012,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488439,425271.00
04/24/2016 05:00,2,0.000,ALERT,211.25,298.47,59.949,1461488403,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,382123.5,382123.5,32533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488441,425272.00
04/24/2016 05:00,2,0.000,ALERT,211.70,302.07,59.965,1461488403,"201051344000458","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,379062.3,379062.3,27936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488443,425273.00
04/24/2016 05:00,2,0.000,ALERT,212.38,301.47,59.959,1461488403,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488445,425274.00
04/24/2016 05:00,2,0.000,ALERT,211.70,299.37,59.996,1461488403,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,384075.1,384075.1,32356,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488447,425275.00
04/24/2016 05:00,2,0.000,ALERT,211.48,298.47,59.959,1461488403,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488448,425276.00
04/24/2016 05:00,2,0.000,ALERT,211.70,299.67,59.996,1461488403,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,386309.7,386309.7,32220,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488450,425277.00
04/24/2016 05:00,2,0.000,ALERT,211.48,299.07,59.996,1461488403,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,378298.6,378298.6,32586,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488453,425278.00
04/24/2016 05:00,2,0.000,ALERT,211.03,299.97,59.986,1461488403,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,628875.4,628875.4,21155,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488454,425279.00
04/24/2016 05:00,2,0.000,ALERT,212.16,299.07,59.986,1461488403,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.17,0.0,0.0,0.000,525970.1,525970.1,22547,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488456,425280.00
04/24/2016 05:00,2,0.000,ALERT,211.25,299.37,59.949,1461488403,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,374633.7,374633.7,32540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488458,425281.00
