ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 05:00,2,0.000,ALERT,211.70,302.37,59.959,1461488403,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,382340.3,382340.3,27973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488460,425282.00
04/24/2016 05:00,2,0.000,ALERT,211.70,299.37,59.949,1461488403,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,381237.1,381237.1,32540,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488461,425283.00
04/24/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1461488403,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,642671.5,642671.5,21179,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488463,425284.00
04/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.949,1461488403,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,370426.4,370426.4,27975,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488465,425285.00
04/24/2016 05:00,2,0.000,ALERT,211.25,299.07,59.954,1461488403,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,380070.7,380070.7,32410,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488467,425286.00
04/24/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1461488403,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,385845.5,385845.5,27362,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488469,425287.00
04/24/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1461488403,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,378323.3,378323.3,27668,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488471,425288.00
04/24/2016 05:00,2,0.000,ALERT,211.93,302.37,59.954,1461488403,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,387092.5,387092.5,27297,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488473,425289.00
04/24/2016 05:00,2,0.000,ALERT,211.93,302.07,59.959,1461488403,"201051344000983","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,378696.3,378696.3,27768,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488474,425290.00
04/24/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1461488403,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,373398.5,373398.5,28030,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488476,425291.00
04/24/2016 05:00,2,0.000,ALERT,212.38,302.37,59.954,1461488403,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,380227.4,380227.4,27441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461488478,425292.00
04/24/2016 05:00,2,0.000,ALERT,211.70,299.07,59.991,1461488403,"274151322000087","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,616770.1,616770.1,21256,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461488480,425293.00
04/24/2016 05:15,2,0.000,ALERT,212.16,301.47,59.970,1461489303,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,379825.1,379825.1,27584,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489305,425294.00
04/24/2016 05:15,2,0.000,ALERT,211.70,299.97,59.970,1461489303,"274151322000085","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,645299.2,645299.2,21193,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489307,425295.00
04/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1461489303,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,370715.6,370715.6,28045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489309,425296.00
04/24/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1461489303,"201051344000469","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,371985.7,371985.7,27992,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489311,425297.00
04/24/2016 05:15,2,0.000,ALERT,211.25,299.37,59.975,1461489303,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,376214.7,376214.7,32548,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489313,425298.00
04/24/2016 05:15,2,0.000,ALERT,211.25,300.57,59.965,1461489303,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,655411.2,655411.2,21415,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489315,425299.00
04/24/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1461489303,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,382229.9,382229.9,32553,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489317,425300.00
04/24/2016 05:15,2,0.000,ALERT,211.48,299.97,59.949,1461489303,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,379974.5,379974.5,32346,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489318,425301.00
04/24/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1461489303,"201051344000582","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,373543.8,373543.8,32522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489320,425302.00
04/24/2016 05:15,2,0.000,ALERT,211.03,299.37,59.954,1461489303,"201051344000955","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,385225.0,385225.0,32462,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489322,425303.00
04/24/2016 05:15,2,0.000,ALERT,211.48,299.37,59.922,1461489303,"274151322000094","219011344069620",0.00,5.50,0,297.87,300.87,0.0,0.0,0.000,526229.3,526229.3,22340,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489324,425304.00
04/24/2016 05:15,2,0.000,ALERT,211.93,302.37,59.959,1461489303,"201051344000579","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,385555.0,385555.0,8066,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489326,425305.00
04/24/2016 05:15,2,0.000,ALERT,211.25,299.67,59.965,1461489303,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,382380.7,382380.7,32485,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489327,425306.00
04/24/2016 05:15,2,0.000,ALERT,211.48,299.37,59.965,1461489303,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489329,425307.00
04/24/2016 05:15,2,0.000,ALERT,211.70,298.77,59.970,1461489303,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,377618.5,377618.5,32641,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489331,425308.00
04/24/2016 05:15,2,0.000,ALERT,211.70,300.27,59.959,1461489303,"274151322000083","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,649591.9,649591.9,21475,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489333,425309.00
04/24/2016 05:15,2,0.000,ALERT,212.16,299.97,59.986,1461489303,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,691124.5,691124.5,21473,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489334,425310.00
04/24/2016 05:15,2,0.000,ALERT,211.93,302.68,59.975,1461489303,"201051344000868","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,371092.2,371092.2,27725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489336,425311.00
04/24/2016 05:15,2,0.000,ALERT,211.70,301.17,59.970,1461489303,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,684100.9,684100.9,21376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489338,425312.00
04/24/2016 05:15,2,0.000,ALERT,211.70,301.47,59.970,1461489303,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,368434.4,368434.4,28014,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489340,425313.00
04/24/2016 05:15,2,0.000,ALERT,211.25,298.47,59.965,1461489303,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,382123.5,382123.5,32535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489342,425314.00
04/24/2016 05:15,2,0.000,ALERT,211.70,301.77,59.970,1461489303,"201051344000458","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,379062.3,379062.3,27938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489344,425315.00
04/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1461489303,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,377540.0,377540.0,27531,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489345,425316.00
04/24/2016 05:15,2,0.000,ALERT,211.70,299.37,59.975,1461489303,"201051344000685","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,384075.1,384075.1,32358,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489347,425317.00
04/24/2016 05:15,2,0.000,ALERT,211.48,298.77,59.970,1461489303,"201051344000917","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,381145.0,381145.0,32362,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489349,425318.00
04/24/2016 05:15,2,0.000,ALERT,211.70,299.37,59.975,1461489303,"201051344001145","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,386309.7,386309.7,32222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489351,425319.00
04/24/2016 05:15,2,0.000,ALERT,211.70,298.77,59.970,1461489303,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,378298.6,378298.6,32588,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489353,425320.00
04/24/2016 05:15,2,0.000,ALERT,211.25,299.97,59.975,1461489303,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,628875.4,628875.4,21157,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489354,425321.00
04/24/2016 05:15,2,0.000,ALERT,212.16,299.37,59.965,1461489303,"274151322000068","219011344069620",0.00,6.70,0,297.87,300.57,0.0,0.0,0.000,525970.1,525970.1,22549,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489356,425322.00
04/24/2016 05:15,2,0.000,ALERT,211.25,299.37,59.970,1461489303,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,374633.7,374633.7,32542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489358,425323.00
04/24/2016 05:15,2,0.000,ALERT,211.70,302.37,59.970,1461489303,"201051344000594","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,382340.3,382340.3,27975,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489360,425324.00
04/24/2016 05:15,2,0.000,ALERT,211.48,298.77,59.959,1461489303,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32542,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489361,425325.00
04/24/2016 05:15,2,0.000,ALERT,211.25,299.97,59.959,1461489303,"274151322000054","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,642671.5,642671.5,21181,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489363,425326.00
04/24/2016 05:15,2,0.000,ALERT,212.16,301.47,59.970,1461489303,"201051344000867","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,370426.4,370426.4,27977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489365,425327.00
04/24/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1461489303,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,380070.7,380070.7,32412,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489367,425328.00
04/24/2016 05:15,2,0.000,ALERT,211.70,301.77,59.965,1461489303,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,385845.5,385845.5,27364,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489369,425329.00
04/24/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1461489303,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,378323.3,378323.3,27670,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489370,425330.00
04/24/2016 05:15,2,0.000,ALERT,212.16,302.37,60.002,1461489303,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,387092.5,387092.5,27299,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489372,425331.00
04/24/2016 05:15,2,0.000,ALERT,211.93,301.77,59.959,1461489303,"201051344000983","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,378696.3,378696.3,27770,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489374,425332.00
04/24/2016 05:15,2,0.000,ALERT,211.93,301.47,59.986,1461489303,"201051344001158","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,373398.5,373398.5,28032,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489376,425333.00
04/24/2016 05:15,2,0.000,ALERT,212.38,302.37,59.991,1461489303,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,380227.4,380227.4,27443,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461489378,425334.00
04/24/2016 05:15,2,0.000,ALERT,211.48,299.37,59.975,1461489303,"274151322000087","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,616770.1,616770.1,21258,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461489380,425335.00
04/24/2016 05:30,2,0.000,ALERT,212.16,301.17,60.012,1461490203,"201051344000645","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,379825.1,379825.1,27586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490205,425336.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1461490203,"274151322000085","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,645299.2,645299.2,21195,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490207,425337.00
04/24/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1461490203,"201051344000633","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,370715.6,370715.6,28047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490209,425338.00
04/24/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1461490203,"201051344000469","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,371985.7,371985.7,27994,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461490211,425339.00
04/24/2016 05:30,2,0.000,ALERT,211.03,299.37,59.981,1461490203,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,376214.7,376214.7,32550,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490213,425340.00
04/24/2016 05:30,2,0.000,ALERT,211.25,300.57,59.975,1461490203,"274151322000052","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,655411.2,655411.2,21417,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490214,425341.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.97,59.975,1461490203,"201051344000585","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,382229.9,382229.9,32555,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490216,425342.00
04/24/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1461490203,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,379974.5,379974.5,32348,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490218,425343.00
04/24/2016 05:30,2,0.000,ALERT,211.93,300.27,60.002,1461490203,"201051344000582","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,373543.8,373543.8,32524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490220,425344.00
04/24/2016 05:30,2,0.000,ALERT,211.03,299.37,59.949,1461490203,"201051344000955","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,385225.0,385225.0,32464,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461490222,425345.00
04/24/2016 05:30,2,0.000,ALERT,211.48,298.77,59.975,1461490203,"274151322000094","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,526229.3,526229.3,22342,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490223,425346.00
04/24/2016 05:30,2,0.000,ALERT,211.70,301.77,59.975,1461490203,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,385555.0,385555.0,8068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490225,425347.00
04/24/2016 05:30,2,0.000,ALERT,211.25,299.97,59.959,1461490203,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,382380.7,382380.7,32487,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461490227,425348.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.37,59.970,1461490203,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,384533.2,384533.2,32493,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490229,425349.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.07,59.975,1461490203,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.27,0.0,0.0,0.000,377618.5,377618.5,32643,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490230,425350.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1461490203,"274151322000083","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,649591.9,649591.9,21477,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490232,425351.00
04/24/2016 05:30,2,0.000,ALERT,211.93,299.37,59.965,1461490203,"274151322000076","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,691124.5,691124.5,21475,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490234,425352.00
04/24/2016 05:30,2,0.000,ALERT,211.93,302.68,59.970,1461490203,"201051344000868","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,371092.2,371092.2,27727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490236,425353.00
04/24/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1461490203,"274151322000095","219011344069620",0.00,5.50,0,299.37,302.37,0.0,0.0,0.000,684100.9,684100.9,21378,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490238,425354.00
04/24/2016 05:30,2,0.000,ALERT,211.70,301.47,59.975,1461490203,"201051344000988","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,368434.4,368434.4,28016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490240,425355.00
04/24/2016 05:30,2,0.000,ALERT,211.25,299.07,59.975,1461490203,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,382123.5,382123.5,32537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490241,425356.00
04/24/2016 05:30,2,0.000,ALERT,211.70,301.77,59.986,1461490203,"201051344000458","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,379062.3,379062.3,27940,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490243,425357.00
04/24/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1461490203,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27533,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490245,425358.00
04/24/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1461490203,"201051344000685","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,384075.1,384075.1,32360,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461490247,425359.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.07,59.965,1461490203,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,381145.0,381145.0,32364,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490249,425360.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1461490203,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,386309.7,386309.7,32224,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490250,425361.00
04/24/2016 05:30,2,0.000,ALERT,211.48,298.77,59.965,1461490203,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,378298.6,378298.6,32590,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490252,425362.00
04/24/2016 05:30,2,0.000,ALERT,211.03,299.67,59.959,1461490203,"274151322000088","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,628875.4,628875.4,21159,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490254,425363.00
04/24/2016 05:30,2,0.000,ALERT,211.93,299.07,59.933,1461490203,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,525970.1,525970.1,22551,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490256,425364.00
04/24/2016 05:30,2,0.000,ALERT,211.03,299.37,59.944,1461490203,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,374633.7,374633.7,32544,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490258,425365.00
04/24/2016 05:30,2,0.000,ALERT,211.48,302.37,59.959,1461490203,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,382340.3,382340.3,27977,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490260,425366.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.07,59.917,1461490203,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,381237.1,381237.1,32544,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461490261,425367.00
04/24/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1461490203,"274151322000054","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,642671.5,642671.5,21183,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490263,425368.00
04/24/2016 05:30,2,0.000,ALERT,212.16,301.17,59.959,1461490203,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,370426.4,370426.4,27979,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490265,425369.00
04/24/2016 05:30,2,0.000,ALERT,211.25,299.07,59.933,1461490203,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,380070.7,380070.7,32414,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490267,425370.00
04/24/2016 05:30,2,0.000,ALERT,211.70,301.77,59.954,1461490203,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,385845.5,385845.5,27366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490268,425371.00
04/24/2016 05:30,2,0.000,ALERT,211.93,301.17,59.933,1461490203,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,378323.3,378323.3,27672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490270,425372.00
04/24/2016 05:30,2,0.000,ALERT,211.93,302.37,59.965,1461490203,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,387092.5,387092.5,27301,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490272,425373.00
04/24/2016 05:30,2,0.000,ALERT,211.70,301.77,59.949,1461490203,"201051344000983","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,378696.3,378696.3,27772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461490274,425374.00
04/24/2016 05:30,2,0.000,ALERT,211.93,301.77,59.959,1461490203,"201051344001158","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,373398.5,373398.5,28034,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490276,425375.00
04/24/2016 05:30,2,0.000,ALERT,212.38,302.37,59.959,1461490203,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,380227.4,380227.4,27445,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490277,425376.00
04/24/2016 05:30,2,0.000,ALERT,211.48,299.37,59.949,1461490203,"274151322000087","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,616770.1,616770.1,21260,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461490279,425377.00
04/24/2016 05:45,2,0.000,ALERT,212.16,300.57,60.007,1461491103,"201051344000645","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,379825.1,379825.1,27588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491105,425378.00
04/24/2016 05:45,2,0.000,ALERT,211.48,299.97,59.933,1461491103,"274151322000085","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,645299.2,645299.2,21197,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491107,425379.00
04/24/2016 05:45,2,0.000,ALERT,212.16,300.57,59.975,1461491103,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,370715.6,370715.6,28049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491108,425380.00
04/24/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1461491103,"201051344000469","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,371985.7,371985.7,27996,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491110,425381.00
04/24/2016 05:45,2,0.000,ALERT,210.80,299.07,59.991,1461491103,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,376214.7,376214.7,32552,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491112,425382.00
04/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1461491103,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,655411.2,655411.2,21419,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491114,425383.00
04/24/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1461491103,"201051344000585","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,382229.9,382229.9,32557,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491116,425384.00
04/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.975,1461491103,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,379974.5,379974.5,32350,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491117,425385.00
04/24/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1461491103,"201051344000582","219011344069620",0.00,5.00,0,298.47,301.47,0.0,0.0,0.000,373543.8,373543.8,32526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491119,425386.00
04/24/2016 05:45,2,0.000,ALERT,210.57,299.07,59.981,1461491103,"201051344000955","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,385225.0,385225.0,32466,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491121,425387.00
04/24/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1461491103,"274151322000094","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,526229.3,526229.3,22344,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491123,425388.00
04/24/2016 05:45,2,0.000,ALERT,211.70,301.47,59.975,1461491103,"201051344000579","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,385555.0,385555.0,8070,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491125,425389.00
04/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1461491103,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,382380.7,382380.7,32489,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491126,425390.00
04/24/2016 05:45,2,0.000,ALERT,211.03,299.07,59.970,1461491103,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,384533.2,384533.2,32495,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491128,425391.00
04/24/2016 05:45,2,0.000,ALERT,211.25,298.47,60.007,1461491103,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,377618.5,377618.5,32645,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491130,425392.00
04/24/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1461491103,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,649591.9,649591.9,21479,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491132,425393.00
04/24/2016 05:45,2,0.000,ALERT,211.70,299.67,59.959,1461491103,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,691124.5,691124.5,21477,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491134,425394.00
04/24/2016 05:45,2,0.000,ALERT,211.70,301.47,59.970,1461491103,"201051344000868","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,371092.2,371092.2,27729,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491135,425395.00
04/24/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1461491103,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,684100.9,684100.9,21380,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491137,425396.00
04/24/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1461491103,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,368434.4,368434.4,28018,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491139,425397.00
04/24/2016 05:45,2,0.000,ALERT,211.03,298.47,59.981,1461491103,"201051344001025","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,382123.5,382123.5,32539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491141,425398.00
04/24/2016 05:45,2,0.000,ALERT,211.70,300.87,60.023,1461491103,"201051344000458","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,379062.3,379062.3,27942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491143,425399.00
04/24/2016 05:45,2,0.000,ALERT,212.16,300.57,60.007,1461491103,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,377540.0,377540.0,27535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491144,425400.00
04/24/2016 05:45,2,0.000,ALERT,211.48,299.37,59.970,1461491103,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,384075.1,384075.1,32362,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491146,425401.00
04/24/2016 05:45,2,0.000,ALERT,211.25,298.77,59.975,1461491103,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,381145.0,381145.0,32366,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491148,425402.00
04/24/2016 05:45,2,0.000,ALERT,211.25,299.37,59.975,1461491103,"201051344001145","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,386309.7,386309.7,32226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491150,425403.00
04/24/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1461491103,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,378298.6,378298.6,32592,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491152,425404.00
04/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1461491103,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,628875.4,628875.4,21161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491154,425405.00
04/24/2016 05:45,2,0.000,ALERT,211.93,299.67,59.949,1461491103,"274151322000068","219011344069620",0.00,6.70,0,297.87,300.87,0.0,0.0,0.000,525970.1,525970.1,22553,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491156,425406.00
04/24/2016 05:45,2,0.000,ALERT,210.80,299.07,59.944,1461491103,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,374633.7,374633.7,32546,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491157,425407.00
04/24/2016 05:45,2,0.000,ALERT,211.48,301.47,59.944,1461491103,"201051344000594","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,382340.3,382340.3,27979,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491159,425408.00
04/24/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1461491103,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,381237.1,381237.1,32546,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491161,425409.00
04/24/2016 05:45,2,0.000,ALERT,211.25,299.67,60.018,1461491103,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,642671.5,642671.5,21185,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491163,425410.00
04/24/2016 05:45,2,0.000,ALERT,211.93,300.57,59.991,1461491103,"201051344000867","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,370426.4,370426.4,27981,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491164,425411.00
04/24/2016 05:45,2,0.000,ALERT,211.03,299.37,59.949,1461491103,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,380070.7,380070.7,32416,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491166,425412.00
04/24/2016 05:45,2,0.000,ALERT,210.80,299.67,59.975,1461491103,"201051344000900","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,385845.5,385845.5,27368,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491168,425413.00
04/24/2016 05:45,2,0.000,ALERT,211.25,299.07,59.949,1461491103,"201051344000648","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,378323.3,378323.3,27674,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491170,425414.00
04/24/2016 05:45,2,0.000,ALERT,211.70,301.47,60.018,1461491103,"201051344000569","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,387092.5,387092.5,27303,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491172,425415.00
04/24/2016 05:45,2,0.000,ALERT,211.70,301.17,59.981,1461491103,"201051344000983","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,378696.3,378696.3,27774,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491174,425416.00
04/24/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1461491103,"201051344001158","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,373398.5,373398.5,28036,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491175,425417.00
04/24/2016 05:45,2,0.000,ALERT,212.16,301.47,60.012,1461491103,"201051344000576","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,380227.4,380227.4,27447,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461491177,425418.00
04/24/2016 05:45,2,0.000,ALERT,211.48,299.67,59.986,1461491103,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,616770.1,616770.1,21262,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461491179,425419.00
04/24/2016 06:00,2,0.000,ALERT,211.93,300.57,59.986,1461492003,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,379825.1,379825.1,27590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492005,425420.00
04/24/2016 06:00,2,0.000,ALERT,211.03,299.07,59.991,1461492003,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,645299.2,645299.2,21199,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492007,425421.00
04/24/2016 06:00,2,0.000,ALERT,212.16,300.27,60.034,1461492003,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,370715.6,370715.6,28051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492008,425422.00
04/24/2016 06:00,2,0.000,ALERT,211.48,300.57,60.034,1461492003,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,371985.7,371985.7,27998,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492010,425423.00
04/24/2016 06:00,2,0.000,ALERT,210.57,298.77,60.007,1461492003,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,376214.7,376214.7,32554,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492012,425424.00
04/24/2016 06:00,2,0.000,ALERT,210.57,299.67,59.991,1461492003,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,655411.2,655411.2,21421,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492014,425425.00
04/24/2016 06:00,2,0.000,ALERT,211.03,299.07,60.002,1461492003,"201051344000585","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,382229.9,382229.9,32559,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492016,425426.00
