ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 06:00,2,0.000,ALERT,211.03,299.37,60.007,1461492003,"201051344001230","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,379974.5,379974.5,32352,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492018,425427.00
04/24/2016 06:00,2,0.000,ALERT,211.48,299.97,59.996,1461492003,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,373543.8,373543.8,32528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492020,425428.00
04/24/2016 06:00,2,0.000,ALERT,210.57,298.77,59.996,1461492003,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,385225.0,385225.0,32468,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492022,425429.00
04/24/2016 06:00,2,0.000,ALERT,210.80,298.17,59.996,1461492003,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,526229.3,526229.3,22346,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492023,425430.00
04/24/2016 06:00,2,0.000,ALERT,211.25,300.57,60.002,1461492003,"201051344000579","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,385555.0,385555.0,8072,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492025,425431.00
04/24/2016 06:00,2,0.000,ALERT,210.57,298.77,60.002,1461492003,"201051344000890","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,382380.7,382380.7,32491,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492027,425432.00
04/24/2016 06:00,2,0.000,ALERT,211.03,298.77,60.002,1461492003,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,384533.2,384533.2,32497,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492029,425433.00
04/24/2016 06:00,2,0.000,ALERT,211.03,298.17,60.007,1461492003,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,377618.5,377618.5,32647,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492031,425434.00
04/24/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1461492003,"274151322000083","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,649591.9,649591.9,21481,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492033,425435.00
04/24/2016 06:00,2,0.000,ALERT,211.48,299.37,59.991,1461492003,"274151322000076","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,691124.5,691124.5,21479,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492034,425436.00
04/24/2016 06:00,2,0.000,ALERT,211.25,301.17,60.002,1461492003,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,371092.2,371092.2,27731,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492036,425437.00
04/24/2016 06:00,2,0.000,ALERT,210.80,299.97,59.996,1461492003,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,684100.9,684100.9,21382,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492038,425438.00
04/24/2016 06:00,2,0.000,ALERT,211.03,300.27,60.018,1461492003,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,368434.4,368434.4,28020,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492040,425439.00
04/24/2016 06:00,2,0.000,ALERT,210.57,297.87,59.996,1461492003,"201051344001025","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,382123.5,382123.5,32541,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492042,425440.00
04/24/2016 06:00,2,0.000,ALERT,211.25,300.57,59.986,1461492003,"201051344000458","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,379062.3,379062.3,27944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492043,425441.00
04/24/2016 06:00,2,0.000,ALERT,211.93,299.97,59.991,1461492003,"201051344000853","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,377540.0,377540.0,27537,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492045,425442.00
04/24/2016 06:00,2,0.000,ALERT,211.25,298.77,59.986,1461492003,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,384075.1,384075.1,32364,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492047,425443.00
04/24/2016 06:00,2,0.000,ALERT,211.03,298.17,59.986,1461492003,"201051344000917","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,381145.0,381145.0,32368,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492049,425444.00
04/24/2016 06:00,2,0.000,ALERT,211.03,298.77,59.996,1461492003,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,386309.7,386309.7,32228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492051,425445.00
04/24/2016 06:00,2,0.000,ALERT,210.80,297.87,59.991,1461492003,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,378298.6,378298.6,32594,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492052,425446.00
04/24/2016 06:00,2,0.000,ALERT,210.35,298.47,59.981,1461492003,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,628875.4,628875.4,21163,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492054,425447.00
04/24/2016 06:00,2,0.000,ALERT,211.48,298.17,59.970,1461492003,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,525970.1,525970.1,22555,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492056,425448.00
04/24/2016 06:00,2,0.000,ALERT,210.57,298.77,59.986,1461492003,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,374633.7,374633.7,32548,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492058,425449.00
04/24/2016 06:00,2,0.000,ALERT,211.03,300.57,59.981,1461492003,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,382340.3,382340.3,27981,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492060,425450.00
04/24/2016 06:00,2,0.000,ALERT,210.80,298.17,59.986,1461492003,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,381237.1,381237.1,32548,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492061,425451.00
04/24/2016 06:00,2,0.000,ALERT,210.57,299.37,59.981,1461492003,"274151322000054","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,642671.5,642671.5,21187,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492063,425452.00
04/24/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1461492003,"201051344000867","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,370426.4,370426.4,27983,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492065,425453.00
04/24/2016 06:00,2,0.000,ALERT,210.57,298.17,60.023,1461492003,"201051344001093","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,380070.7,380070.7,32418,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492067,425454.00
04/24/2016 06:00,2,0.000,ALERT,211.03,299.97,59.970,1461492003,"201051344000900","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,385845.5,385845.5,27370,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492069,425455.00
04/24/2016 06:00,2,0.000,ALERT,211.48,299.37,59.981,1461492003,"201051344000648","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,378323.3,378323.3,27676,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492071,425456.00
04/24/2016 06:00,2,0.000,ALERT,211.48,300.57,59.986,1461492003,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,387092.5,387092.5,27305,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492072,425457.00
04/24/2016 06:00,2,0.000,ALERT,211.25,300.27,59.981,1461492003,"201051344000983","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,378696.3,378696.3,27776,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492074,425458.00
04/24/2016 06:00,2,0.000,ALERT,211.25,299.67,60.018,1461492003,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,373398.5,373398.5,28038,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492076,425459.00
04/24/2016 06:00,2,0.000,ALERT,211.70,300.27,59.981,1461492003,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,380227.4,380227.4,27449,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492078,425460.00
04/24/2016 06:00,2,0.000,ALERT,210.80,298.17,59.970,1461492003,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,616770.1,616770.1,21264,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492080,425461.00
04/24/2016 06:15,2,0.000,ALERT,212.16,301.47,59.970,1461492903,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,379825.1,379825.1,27592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492905,425462.00
04/24/2016 06:15,2,0.000,ALERT,211.48,299.67,59.959,1461492903,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,645299.2,645299.2,21201,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492907,425463.00
04/24/2016 06:15,2,0.000,ALERT,212.38,301.17,59.965,1461492903,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,370715.6,370715.6,28053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492909,425464.00
04/24/2016 06:15,2,0.000,ALERT,211.93,301.47,59.965,1461492903,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,371985.7,371985.7,28000,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492911,425465.00
04/24/2016 06:15,2,0.000,ALERT,211.48,299.97,59.959,1461492903,"201051344000646","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,376214.7,376214.7,32556,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492913,425466.00
04/24/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1461492903,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,655411.2,655411.2,21423,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492914,425467.00
04/24/2016 06:15,2,0.000,ALERT,211.93,300.27,60.007,1461492903,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,382229.9,382229.9,32561,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492916,425468.00
04/24/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1461492903,"201051344001230","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,379974.5,379974.5,32354,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492918,425469.00
04/24/2016 06:15,2,0.000,ALERT,212.38,300.87,59.970,1461492903,"201051344000582","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,373543.8,373543.8,32530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492920,425470.00
04/24/2016 06:15,2,0.000,ALERT,211.25,299.67,60.018,1461492903,"201051344000955","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,385225.0,385225.0,32470,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492922,425471.00
04/24/2016 06:15,2,0.000,ALERT,211.48,299.07,59.965,1461492903,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,526229.3,526229.3,22348,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492924,425472.00
04/24/2016 06:15,2,0.000,ALERT,211.70,301.77,59.944,1461492903,"201051344000579","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,385555.0,385555.0,8074,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492925,425473.00
04/24/2016 06:15,2,0.000,ALERT,211.48,300.57,59.975,1461492903,"201051344000890","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,382380.7,382380.7,32493,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492927,425474.00
04/24/2016 06:15,2,0.000,ALERT,211.93,299.97,59.981,1461492903,"201051344000438","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,384533.2,384533.2,32499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492929,425475.00
04/24/2016 06:15,2,0.000,ALERT,211.93,299.67,59.970,1461492903,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,377618.5,377618.5,32649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492931,425476.00
04/24/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1461492903,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,649591.9,649591.9,21483,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492933,425477.00
04/24/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1461492903,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,691124.5,691124.5,21481,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492934,425478.00
04/24/2016 06:15,2,0.000,ALERT,211.70,302.07,59.938,1461492903,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,371092.2,371092.2,27733,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492936,425479.00
04/24/2016 06:15,2,0.000,ALERT,211.25,300.57,59.970,1461492903,"274151322000095","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,684100.9,684100.9,21384,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492938,425480.00
04/24/2016 06:15,2,0.000,ALERT,211.48,301.17,59.981,1461492903,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,368434.4,368434.4,28022,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492940,425481.00
04/24/2016 06:15,2,0.000,ALERT,211.48,299.37,59.922,1461492903,"201051344001025","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,382123.5,382123.5,32543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492942,425482.00
04/24/2016 06:15,2,0.000,ALERT,211.70,301.47,59.981,1461492903,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,379062.3,379062.3,27946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492944,425483.00
04/24/2016 06:15,2,0.000,ALERT,212.38,301.17,60.018,1461492903,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,377540.0,377540.0,27539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492945,425484.00
04/24/2016 06:15,2,0.000,ALERT,212.16,300.27,59.986,1461492903,"201051344000685","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,384075.1,384075.1,32366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492947,425485.00
04/24/2016 06:15,2,0.000,ALERT,211.93,299.67,59.991,1461492903,"201051344000917","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,381145.0,381145.0,32370,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492949,425486.00
04/24/2016 06:15,2,0.000,ALERT,212.16,300.27,60.002,1461492903,"201051344001145","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,386309.7,386309.7,32230,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492951,425487.00
04/24/2016 06:15,2,0.000,ALERT,211.93,299.37,59.981,1461492903,"201051344000651","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,378298.6,378298.6,32596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492953,425488.00
04/24/2016 06:15,2,0.000,ALERT,211.03,299.07,59.991,1461492903,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,628875.4,628875.4,21165,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492954,425489.00
04/24/2016 06:15,2,0.000,ALERT,212.16,299.07,59.975,1461492903,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.27,0.0,0.0,0.000,525970.1,525970.1,22557,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492956,425490.00
04/24/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1461492903,"201051344001135","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,374633.7,374633.7,32550,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492958,425491.00
04/24/2016 06:15,2,0.000,ALERT,211.48,302.07,59.986,1461492903,"201051344000594","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,382340.3,382340.3,27983,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492960,425492.00
04/24/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1461492903,"201051344001203","219011344069620",0.00,5.50,0,296.36,302.98,0.0,0.0,0.000,381237.1,381237.1,32550,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492962,425493.00
04/24/2016 06:15,2,0.000,ALERT,211.25,300.57,59.970,1461492903,"274151322000054","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,642671.5,642671.5,21189,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492963,425494.00
04/24/2016 06:15,2,0.000,ALERT,212.16,301.17,59.975,1461492903,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,370426.4,370426.4,27985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492965,425495.00
04/24/2016 06:15,2,0.000,ALERT,211.70,300.27,60.007,1461492903,"201051344001093","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,380070.7,380070.7,32420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492967,425496.00
04/24/2016 06:15,2,0.000,ALERT,211.70,301.47,59.938,1461492903,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,385845.5,385845.5,27372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492969,425497.00
04/24/2016 06:15,2,0.000,ALERT,211.93,300.87,59.991,1461492903,"201051344000648","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,378323.3,378323.3,27678,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492971,425498.00
04/24/2016 06:15,2,0.000,ALERT,211.93,302.07,59.986,1461492903,"201051344000569","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,387092.5,387092.5,27307,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492973,425499.00
04/24/2016 06:15,2,0.000,ALERT,211.70,301.47,59.981,1461492903,"201051344000983","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,378696.3,378696.3,27778,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492974,425500.00
04/24/2016 06:15,2,0.000,ALERT,211.93,301.17,59.981,1461492903,"201051344001158","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,373398.5,373398.5,28040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492976,425501.00
04/24/2016 06:15,2,0.000,ALERT,212.38,302.07,59.991,1461492903,"201051344000576","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,380227.4,380227.4,27451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461492978,425502.00
04/24/2016 06:15,2,0.000,ALERT,211.48,299.67,59.986,1461492903,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,616770.1,616770.1,21266,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461492980,425503.00
04/24/2016 06:30,2,0.000,ALERT,213.74,303.88,59.981,1461493803,"201051344000645","219011344069620",0.00,6.00,0,299.67,306.58,0.0,0.0,0.000,379825.1,379825.1,27594,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493805,425504.00
04/24/2016 06:30,2,0.000,ALERT,212.83,302.07,60.002,1461493803,"274151322000085","219011344069620",0.00,6.30,0,297.26,304.78,0.0,0.0,0.000,645299.2,645299.2,21203,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493807,425505.00
04/24/2016 06:30,2,0.000,ALERT,213.96,303.58,59.986,1461493803,"201051344000633","219011344069620",0.00,5.00,0,297.57,305.98,0.0,0.0,0.000,370715.6,370715.6,28055,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493809,425506.00
04/24/2016 06:30,2,0.000,ALERT,213.51,303.88,60.002,1461493803,"201051344000469","219011344069620",0.00,4.50,0,298.47,306.28,0.0,0.0,0.000,371985.7,371985.7,28002,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493811,425507.00
04/24/2016 06:30,2,0.000,ALERT,213.29,302.68,59.986,1461493803,"201051344000646","219011344069620",0.00,5.00,0,297.87,305.38,0.0,0.0,0.000,376214.7,376214.7,32558,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493813,425508.00
04/24/2016 06:30,2,0.000,ALERT,212.61,302.07,59.981,1461493803,"274151322000052","219011344069620",0.00,6.30,0,296.96,305.08,0.0,0.0,0.000,655411.2,655411.2,21425,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493814,425509.00
04/24/2016 06:30,2,0.000,ALERT,213.74,302.98,59.986,1461493803,"201051344000585","219011344069620",0.00,5.50,0,297.57,305.68,0.0,0.0,0.000,382229.9,382229.9,32563,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493816,425510.00
04/24/2016 06:30,2,0.000,ALERT,213.51,303.28,59.981,1461493803,"201051344001230","219011344069620",0.00,5.50,0,298.17,305.68,0.0,0.0,0.000,379974.5,379974.5,32356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493818,425511.00
04/24/2016 06:30,2,0.000,ALERT,213.96,303.88,59.986,1461493803,"201051344000582","219011344069620",0.00,4.50,0,299.07,306.28,0.0,0.0,0.000,373543.8,373543.8,32532,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493820,425512.00
04/24/2016 06:30,2,0.000,ALERT,213.06,302.68,60.002,1461493803,"201051344000955","219011344069620",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,385225.0,385225.0,32472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493822,425513.00
04/24/2016 06:30,2,0.000,ALERT,212.61,301.47,59.981,1461493803,"274151322000094","219011344069620",0.00,5.50,0,296.96,304.18,0.0,0.0,0.000,526229.3,526229.3,22350,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493823,425514.00
04/24/2016 06:30,2,0.000,ALERT,213.29,304.18,60.002,1461493803,"201051344000579","219011344069620",0.00,5.50,0,299.67,307.48,0.0,0.0,0.000,385555.0,385555.0,8076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493825,425515.00
04/24/2016 06:30,2,0.000,ALERT,213.51,303.28,59.986,1461493803,"201051344000890","219011344069620",0.00,6.00,0,298.47,306.58,0.0,0.0,0.000,382380.7,382380.7,32495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493827,425516.00
04/24/2016 06:30,2,0.000,ALERT,213.74,302.98,59.991,1461493803,"201051344000438","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,384533.2,384533.2,32501,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493829,425517.00
04/24/2016 06:30,2,0.000,ALERT,213.74,302.68,60.007,1461493803,"201051344000417","219011344069620",0.00,5.50,0,297.57,304.78,0.0,0.0,0.000,377618.5,377618.5,32651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493830,425518.00
04/24/2016 06:30,2,0.000,ALERT,212.61,302.37,59.959,1461493803,"274151322000083","219011344069620",0.00,6.00,0,297.57,305.08,0.0,0.0,0.000,649591.9,649591.9,21485,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493832,425519.00
04/24/2016 06:30,2,0.000,ALERT,213.29,301.77,59.996,1461493803,"274151322000076","219011344069620",0.00,6.00,0,297.26,305.08,0.0,0.0,0.000,691124.5,691124.5,21483,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493834,425520.00
04/24/2016 06:30,2,0.000,ALERT,213.06,304.18,59.981,1461493803,"201051344000868","219011344069620",0.00,5.00,0,299.97,307.48,0.0,0.0,0.000,371092.2,371092.2,27735,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493836,425521.00
04/24/2016 06:30,2,0.000,ALERT,212.61,302.98,59.970,1461493803,"274151322000095","219011344069620",0.00,5.00,0,298.17,305.38,0.0,0.0,0.000,684100.9,684100.9,21386,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493838,425522.00
04/24/2016 06:30,2,0.000,ALERT,213.06,303.28,59.991,1461493803,"201051344000988","219011344069620",0.00,6.00,0,296.96,306.28,0.0,0.0,0.000,368434.4,368434.4,28024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493840,425523.00
04/24/2016 06:30,2,0.000,ALERT,213.29,302.07,59.975,1461493803,"201051344001025","219011344069620",0.00,5.00,0,297.87,305.98,0.0,0.0,0.000,382123.5,382123.5,32545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493842,425524.00
04/24/2016 06:30,2,0.000,ALERT,213.06,303.58,59.970,1461493803,"201051344000458","219011344069620",0.00,6.70,0,299.67,307.48,0.0,0.0,0.000,379062.3,379062.3,27948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493843,425525.00
04/24/2016 06:30,2,0.000,ALERT,213.96,303.88,59.970,1461493803,"201051344000853","219011344069620",0.00,5.00,0,299.07,306.88,0.0,0.0,0.000,377540.0,377540.0,27541,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493845,425526.00
04/24/2016 06:30,2,0.000,ALERT,213.96,303.28,59.959,1461493803,"201051344000685","219011344069620",0.00,5.50,0,297.57,305.38,0.0,0.0,0.000,384075.1,384075.1,32368,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493847,425527.00
04/24/2016 06:30,2,0.000,ALERT,213.96,302.68,59.986,1461493803,"201051344000917","219011344069620",0.00,6.30,0,296.96,304.78,0.0,0.0,0.000,381145.0,381145.0,32372,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493849,425528.00
04/24/2016 06:30,2,0.000,ALERT,214.19,303.58,59.970,1461493803,"201051344001145","219011344069620",0.00,5.50,0,298.47,306.28,0.0,0.0,0.000,386309.7,386309.7,32232,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493851,425529.00
04/24/2016 06:30,2,0.000,ALERT,213.96,302.68,59.965,1461493803,"201051344000651","219011344069620",0.00,4.50,0,297.57,305.08,0.0,0.0,0.000,378298.6,378298.6,32598,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493853,425530.00
04/24/2016 06:30,2,0.000,ALERT,212.38,302.07,59.965,1461493803,"274151322000088","219011344069620",0.00,6.70,0,297.26,304.48,0.0,0.0,0.000,628875.4,628875.4,21167,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493855,425531.00
04/24/2016 06:30,2,0.000,ALERT,213.29,301.47,59.970,1461493803,"274151322000068","219011344069620",0.00,6.70,0,296.66,303.88,0.0,0.0,0.000,525970.1,525970.1,22559,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493857,425532.00
04/24/2016 06:30,2,0.000,ALERT,213.29,303.28,59.975,1461493803,"201051344001135","219011344069620",0.00,5.50,0,298.47,305.98,0.0,0.0,0.000,374633.7,374633.7,32552,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493858,425533.00
04/24/2016 06:30,2,0.000,ALERT,213.06,304.48,59.975,1461493803,"201051344000594","219011344069620",0.00,5.00,0,299.07,306.88,0.0,0.0,0.000,382340.3,382340.3,27985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493860,425534.00
04/24/2016 06:30,2,0.000,ALERT,213.74,302.68,59.954,1461493803,"201051344001203","219011344069620",0.00,5.50,0,298.17,307.18,0.0,0.0,0.000,381237.1,381237.1,32552,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493862,425535.00
04/24/2016 06:30,2,0.000,ALERT,212.61,302.98,59.981,1461493803,"274151322000054","219011344069620",0.00,6.70,0,297.26,305.08,0.0,0.0,0.000,642671.5,642671.5,21191,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493864,425536.00
04/24/2016 06:30,2,0.000,ALERT,213.74,303.58,59.975,1461493803,"201051344000867","219011344069620",0.00,6.00,0,298.77,307.18,0.0,0.0,0.000,370426.4,370426.4,27987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493866,425537.00
04/24/2016 06:30,2,0.000,ALERT,213.51,302.98,59.981,1461493803,"201051344001093","219011344069620",0.00,6.30,0,298.47,305.38,0.0,0.0,0.000,380070.7,380070.7,32422,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493867,425538.00
04/24/2016 06:30,2,0.000,ALERT,213.29,303.88,60.023,1461493803,"201051344000900","219011344069620",0.00,5.50,0,299.07,306.28,0.0,0.0,0.000,385845.5,385845.5,27374,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493869,425539.00
04/24/2016 06:30,2,0.000,ALERT,213.74,303.28,59.981,1461493803,"201051344000648","219011344069620",0.00,4.50,0,298.77,306.58,0.0,0.0,0.000,378323.3,378323.3,27680,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493871,425540.00
04/24/2016 06:30,2,0.000,ALERT,213.51,304.48,59.938,1461493803,"201051344000569","219011344069620",0.00,5.50,0,300.27,307.48,0.0,0.0,0.000,387092.5,387092.5,27309,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493873,425541.00
04/24/2016 06:30,2,0.000,ALERT,213.51,304.18,59.970,1461493803,"201051344000983","219011344069620",0.00,6.00,0,299.97,307.18,0.0,0.0,0.000,378696.3,378696.3,27780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493875,425542.00
04/24/2016 06:30,2,0.000,ALERT,213.51,303.88,59.959,1461493803,"201051344001158","219011344069620",0.00,4.50,0,298.77,306.28,0.0,0.0,0.000,373398.5,373398.5,28042,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493876,425543.00
04/24/2016 06:30,2,0.000,ALERT,213.96,304.78,59.986,1461493803,"201051344000576","219011344069620",0.00,5.50,0,299.37,306.88,0.0,0.0,0.000,380227.4,380227.4,27453,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461493878,425544.00
04/24/2016 06:30,2,0.000,ALERT,213.06,301.77,59.975,1461493803,"274151322000087","219011344069620",0.00,6.70,0,296.36,304.18,0.0,0.0,0.000,616770.1,616770.1,21268,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461493880,425545.00
04/24/2016 06:45,2,0.000,ALERT,211.48,300.87,60.002,1461494703,"201051344000645","219011344069620",0.00,6.00,0,299.37,305.68,0.0,0.0,0.000,379825.1,379825.1,27596,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494705,425546.00
04/24/2016 06:45,2,0.000,ALERT,210.35,299.37,59.991,1461494703,"274151322000085","219011344069620",0.00,6.30,0,297.57,303.88,0.0,0.0,0.000,645299.2,645299.2,21205,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494707,425547.00
04/24/2016 06:45,2,0.000,ALERT,211.70,300.27,59.959,1461494703,"201051344000633","219011344069620",0.00,5.00,0,297.57,305.08,0.0,0.0,0.000,370715.6,370715.6,28057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494709,425548.00
04/24/2016 06:45,2,0.000,ALERT,211.25,300.57,59.996,1461494703,"201051344000469","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,371985.7,371985.7,28004,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494710,425549.00
04/24/2016 06:45,2,0.000,ALERT,210.80,299.67,60.002,1461494703,"201051344000646","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,376214.7,376214.7,32560,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494712,425550.00
04/24/2016 06:45,2,0.000,ALERT,210.12,299.07,59.991,1461494703,"274151322000052","219011344069620",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,655411.2,655411.2,21427,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494714,425551.00
04/24/2016 06:45,2,0.000,ALERT,211.25,299.67,59.991,1461494703,"201051344000585","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,382229.9,382229.9,32565,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494716,425552.00
04/24/2016 06:45,2,0.000,ALERT,211.03,299.67,59.996,1461494703,"201051344001230","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,379974.5,379974.5,32358,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494718,425553.00
04/24/2016 06:45,2,0.000,ALERT,211.70,300.57,59.991,1461494703,"201051344000582","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,373543.8,373543.8,32534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494719,425554.00
04/24/2016 06:45,2,0.000,ALERT,210.80,299.67,59.991,1461494703,"201051344000955","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,385225.0,385225.0,32474,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494721,425555.00
04/24/2016 06:45,2,0.000,ALERT,210.35,298.77,60.023,1461494703,"274151322000094","219011344069620",0.00,5.50,0,296.96,303.28,0.0,0.0,0.000,526229.3,526229.3,22352,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494723,425556.00
04/24/2016 06:45,2,0.000,ALERT,211.25,301.17,59.986,1461494703,"201051344000579","219011344069620",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,385555.0,385555.0,8078,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494725,425557.00
04/24/2016 06:45,2,0.000,ALERT,211.03,299.97,60.034,1461494703,"201051344000890","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,382380.7,382380.7,32497,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494727,425558.00
04/24/2016 06:45,2,0.000,ALERT,211.25,299.67,59.996,1461494703,"201051344000438","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,384533.2,384533.2,32503,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494728,425559.00
04/24/2016 06:45,2,0.000,ALERT,211.25,299.07,59.981,1461494703,"201051344000417","219011344069620",0.00,5.50,0,297.57,304.18,0.0,0.0,0.000,377618.5,377618.5,32653,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494730,425560.00
04/24/2016 06:45,2,0.000,ALERT,210.57,299.67,59.975,1461494703,"274151322000083","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,649591.9,649591.9,21487,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494732,425561.00
04/24/2016 06:45,2,0.000,ALERT,211.25,299.67,59.954,1461494703,"274151322000076","219011344069620",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,691124.5,691124.5,21485,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494734,425562.00
04/24/2016 06:45,2,0.000,ALERT,211.25,301.17,59.991,1461494703,"201051344000868","219011344069620",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,371092.2,371092.2,27737,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494736,425563.00
04/24/2016 06:45,2,0.000,ALERT,210.57,299.97,60.028,1461494703,"274151322000095","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,684100.9,684100.9,21388,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494737,425564.00
04/24/2016 06:45,2,0.000,ALERT,211.03,300.57,59.986,1461494703,"201051344000988","219011344069620",0.00,5.50,0,296.66,305.08,0.0,0.0,0.000,368434.4,368434.4,28026,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494739,425565.00
04/24/2016 06:45,2,0.000,ALERT,211.03,299.07,60.028,1461494703,"201051344001025","219011344069620",0.00,4.50,0,297.57,305.08,0.0,0.0,0.000,382123.5,382123.5,32547,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494741,425566.00
04/24/2016 06:45,2,0.000,ALERT,211.03,300.87,60.002,1461494703,"201051344000458","219011344069620",0.00,6.70,0,299.37,306.28,0.0,0.0,0.000,379062.3,379062.3,27950,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494743,425567.00
04/24/2016 06:45,2,0.000,ALERT,211.70,300.57,60.002,1461494703,"201051344000853","219011344069620",0.00,5.00,0,299.07,305.98,0.0,0.0,0.000,377540.0,377540.0,27543,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494745,425568.00
04/24/2016 06:45,2,0.000,ALERT,211.48,299.67,60.007,1461494703,"201051344000685","219011344069620",0.00,5.50,0,298.17,304.78,0.0,0.0,0.000,384075.1,384075.1,32370,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494746,425569.00
04/24/2016 06:45,2,0.000,ALERT,211.25,299.37,60.007,1461494703,"201051344000917","219011344069620",0.00,6.30,0,296.96,303.88,0.0,0.0,0.000,381145.0,381145.0,32374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494748,425570.00
04/24/2016 06:45,2,0.000,ALERT,211.48,299.97,59.991,1461494703,"201051344001145","219011344069620",0.00,5.00,0,298.77,305.38,0.0,0.0,0.000,386309.7,386309.7,32234,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494750,425571.00
