ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 06:45,2,0.000,ALERT,211.25,299.07,60.002,1461494703,"201051344000651","219011344069620",0.00,4.00,0,297.57,304.18,0.0,0.0,0.000,378298.6,378298.6,32600,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494752,425572.00
04/24/2016 06:45,2,0.000,ALERT,210.12,299.37,59.986,1461494703,"274151322000088","219011344069620",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,628875.4,628875.4,21169,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494754,425573.00
04/24/2016 06:45,2,0.000,ALERT,211.25,298.77,59.991,1461494703,"274151322000068","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,525970.1,525970.1,22561,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494755,425574.00
04/24/2016 06:45,2,0.000,ALERT,210.80,299.67,59.981,1461494703,"201051344001135","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,374633.7,374633.7,32554,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494757,425575.00
04/24/2016 06:45,2,0.000,ALERT,210.80,301.17,59.996,1461494703,"201051344000594","219011344069620",0.00,5.00,0,299.07,305.98,0.0,0.0,0.000,382340.3,382340.3,27987,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494759,425576.00
04/24/2016 06:45,2,0.000,ALERT,211.25,299.37,59.965,1461494703,"201051344001203","219011344069620",0.00,5.00,0,298.17,305.98,0.0,0.0,0.000,381237.1,381237.1,32554,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494761,425577.00
04/24/2016 06:45,2,0.000,ALERT,210.35,299.07,59.986,1461494703,"274151322000054","219011344069620",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,642671.5,642671.5,21193,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494763,425578.00
04/24/2016 06:45,2,0.000,ALERT,211.48,300.27,60.002,1461494703,"201051344000867","219011344069620",0.00,6.00,0,298.47,305.98,0.0,0.0,0.000,370426.4,370426.4,27989,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494764,425579.00
04/24/2016 06:45,2,0.000,ALERT,211.03,299.37,59.991,1461494703,"201051344001093","219011344069620",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,380070.7,380070.7,32424,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494766,425580.00
04/24/2016 06:45,2,0.000,ALERT,211.03,300.57,59.965,1461494703,"201051344000900","219011344069620",0.00,5.00,0,299.07,305.38,0.0,0.0,0.000,385845.5,385845.5,27376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494768,425581.00
04/24/2016 06:45,2,0.000,ALERT,211.48,299.97,59.991,1461494703,"201051344000648","219011344069620",0.00,4.50,0,298.47,305.68,0.0,0.0,0.000,378323.3,378323.3,27682,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494770,425582.00
04/24/2016 06:45,2,0.000,ALERT,211.25,301.17,59.996,1461494703,"201051344000569","219011344069620",0.00,5.50,0,299.97,306.58,0.0,0.0,0.000,387092.5,387092.5,27311,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494772,425583.00
04/24/2016 06:45,2,0.000,ALERT,211.03,300.87,59.996,1461494703,"201051344000983","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,378696.3,378696.3,27782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494774,425584.00
04/24/2016 06:45,2,0.000,ALERT,211.25,300.27,60.002,1461494703,"201051344001158","219011344069620",0.00,4.50,0,298.77,305.38,0.0,0.0,0.000,373398.5,373398.5,28044,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461494775,425585.00
04/24/2016 06:45,2,0.000,ALERT,211.70,301.17,59.949,1461494703,"201051344000576","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,380227.4,380227.4,27455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494777,425586.00
04/24/2016 06:45,2,0.000,ALERT,210.80,298.17,59.996,1461494703,"274151322000087","219011344069620",0.00,6.70,0,296.36,303.28,0.0,0.0,0.000,616770.1,616770.1,21270,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461494779,425587.00
04/24/2016 07:00,2,0.000,ALERT,211.48,300.57,60.034,1461495603,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,379825.1,379825.1,27598,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495605,425588.00
04/24/2016 07:00,2,0.000,ALERT,210.57,298.47,60.028,1461495603,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,645299.2,645299.2,21207,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495607,425589.00
04/24/2016 07:00,2,0.000,ALERT,211.70,300.27,59.996,1461495603,"201051344000633","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,370715.6,370715.6,28059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495609,425590.00
04/24/2016 07:00,2,0.000,ALERT,211.25,300.57,59.986,1461495603,"201051344000469","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,371985.7,371985.7,28006,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495610,425591.00
04/24/2016 07:00,2,0.000,ALERT,211.03,299.37,59.996,1461495603,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,376214.7,376214.7,32562,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495612,425592.00
04/24/2016 07:00,2,0.000,ALERT,210.57,298.47,59.991,1461495603,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,655411.2,655411.2,21429,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495614,425593.00
04/24/2016 07:00,2,0.000,ALERT,211.48,299.67,59.986,1461495603,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,382229.9,382229.9,32567,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495616,425594.00
04/24/2016 07:00,2,0.000,ALERT,211.25,299.67,59.991,1461495603,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.17,0.0,0.0,0.000,379974.5,379974.5,32360,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495617,425595.00
04/24/2016 07:00,2,0.000,ALERT,211.70,300.27,59.986,1461495603,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,373543.8,373543.8,32536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495619,425596.00
04/24/2016 07:00,2,0.000,ALERT,210.80,299.37,59.986,1461495603,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,385225.0,385225.0,32476,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495621,425597.00
04/24/2016 07:00,2,0.000,ALERT,210.57,297.87,59.981,1461495603,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,526229.3,526229.3,22354,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495623,425598.00
04/24/2016 07:00,2,0.000,ALERT,211.25,301.17,59.986,1461495603,"201051344000579","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,385555.0,385555.0,8080,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495625,425599.00
04/24/2016 07:00,2,0.000,ALERT,211.03,299.67,59.986,1461495603,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,382380.7,382380.7,32499,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495626,425600.00
04/24/2016 07:00,2,0.000,ALERT,211.25,299.37,59.991,1461495603,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,384533.2,384533.2,32505,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495628,425601.00
04/24/2016 07:00,2,0.000,ALERT,211.48,299.07,59.986,1461495603,"201051344000417","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,377618.5,377618.5,32655,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495630,425602.00
04/24/2016 07:00,2,0.000,ALERT,210.80,298.77,59.986,1461495603,"274151322000083","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,649591.9,649591.9,21489,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495632,425603.00
04/24/2016 07:00,2,0.000,ALERT,211.25,299.07,59.949,1461495603,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,691124.5,691124.5,21487,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495634,425604.00
04/24/2016 07:00,2,0.000,ALERT,211.25,301.47,59.949,1461495603,"201051344000868","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,371092.2,371092.2,27739,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495636,425605.00
04/24/2016 07:00,2,0.000,ALERT,210.57,299.97,59.986,1461495603,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,684100.9,684100.9,21390,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495638,425606.00
04/24/2016 07:00,2,0.000,ALERT,211.03,300.57,59.986,1461495603,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,368434.4,368434.4,28028,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495640,425607.00
04/24/2016 07:00,2,0.000,ALERT,211.03,298.47,59.944,1461495603,"201051344001025","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,382123.5,382123.5,32549,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495642,425608.00
04/24/2016 07:00,2,0.000,ALERT,211.03,300.87,59.986,1461495603,"201051344000458","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,379062.3,379062.3,27952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495643,425609.00
04/24/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1461495603,"201051344000853","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,377540.0,377540.0,27545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495645,425610.00
04/24/2016 07:00,2,0.000,ALERT,211.48,299.37,59.975,1461495603,"201051344000685","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,384075.1,384075.1,32372,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495647,425611.00
04/24/2016 07:00,2,0.000,ALERT,211.25,298.77,59.986,1461495603,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495649,425612.00
04/24/2016 07:00,2,0.000,ALERT,211.48,299.37,59.975,1461495603,"201051344001145","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,386309.7,386309.7,32236,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495651,425613.00
04/24/2016 07:00,2,0.000,ALERT,211.25,298.77,59.975,1461495603,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,378298.6,378298.6,32602,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495652,425614.00
04/24/2016 07:00,2,0.000,ALERT,210.35,298.47,59.975,1461495603,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,628875.4,628875.4,21171,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495654,425615.00
04/24/2016 07:00,2,0.000,ALERT,211.25,297.87,59.975,1461495603,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,525970.1,525970.1,22563,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495656,425616.00
04/24/2016 07:00,2,0.000,ALERT,210.80,299.37,59.965,1461495603,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,374633.7,374633.7,32556,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495658,425617.00
04/24/2016 07:00,2,0.000,ALERT,210.80,301.47,59.959,1461495603,"201051344000594","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,382340.3,382340.3,27989,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495659,425618.00
04/24/2016 07:00,2,0.000,ALERT,211.25,299.07,59.970,1461495603,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32556,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495661,425619.00
04/24/2016 07:00,2,0.000,ALERT,210.80,299.37,59.965,1461495603,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,642671.5,642671.5,21195,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495663,425620.00
04/24/2016 07:00,2,0.000,ALERT,211.48,300.27,59.965,1461495603,"201051344000867","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,370426.4,370426.4,27991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495665,425621.00
04/24/2016 07:00,2,0.000,ALERT,211.25,299.37,59.965,1461495603,"201051344001093","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,380070.7,380070.7,32426,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495667,425622.00
04/24/2016 07:00,2,0.000,ALERT,211.03,300.87,59.959,1461495603,"201051344000900","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,385845.5,385845.5,27378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495669,425623.00
04/24/2016 07:00,2,0.000,ALERT,211.48,299.97,59.959,1461495603,"201051344000648","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,378323.3,378323.3,27684,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495670,425624.00
04/24/2016 07:00,2,0.000,ALERT,211.25,301.47,59.959,1461495603,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,387092.5,387092.5,27313,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495672,425625.00
04/24/2016 07:00,2,0.000,ALERT,211.25,300.87,59.959,1461495603,"201051344000983","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,378696.3,378696.3,27784,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495674,425626.00
04/24/2016 07:00,2,0.000,ALERT,211.25,300.57,59.954,1461495603,"201051344001158","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,373398.5,373398.5,28046,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495676,425627.00
04/24/2016 07:00,2,0.000,ALERT,211.70,301.17,59.959,1461495603,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,380227.4,380227.4,27457,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461495677,425628.00
04/24/2016 07:00,2,0.000,ALERT,210.80,298.17,59.954,1461495603,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,616770.1,616770.1,21272,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461495679,425629.00
04/24/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1461496504,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,379825.1,379825.1,27600,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496506,425630.00
04/24/2016 07:15,2,0.000,ALERT,210.80,298.47,59.965,1461496504,"274151322000085","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,645299.2,645299.2,21209,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496507,425631.00
04/24/2016 07:15,2,0.000,ALERT,211.93,299.97,59.965,1461496504,"201051344000633","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,370715.6,370715.6,28061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496509,425632.00
04/24/2016 07:15,2,0.000,ALERT,211.25,299.97,59.933,1461496504,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,371985.7,371985.7,28008,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496511,425633.00
04/24/2016 07:15,2,0.000,ALERT,210.80,299.07,59.912,1461496504,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,376214.7,376214.7,32564,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496513,425634.00
04/24/2016 07:15,2,0.000,ALERT,210.35,299.07,59.959,1461496504,"274151322000052","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,655411.2,655411.2,21431,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461496515,425635.00
04/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.959,1461496504,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,382229.9,382229.9,32569,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496516,425636.00
04/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.975,1461496504,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,379974.5,379974.5,32362,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496518,425637.00
04/24/2016 07:15,2,0.000,ALERT,211.70,300.57,59.965,1461496504,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,373543.8,373543.8,32538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496520,425638.00
04/24/2016 07:15,2,0.000,ALERT,210.80,299.37,59.970,1461496504,"201051344000955","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,385225.0,385225.0,32478,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496522,425639.00
04/24/2016 07:15,2,0.000,ALERT,210.57,297.87,59.981,1461496504,"274151322000094","219011344069620",0.00,5.00,0,296.66,299.67,0.0,0.0,0.000,526229.3,526229.3,22356,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496523,425640.00
04/24/2016 07:15,2,0.000,ALERT,211.25,300.87,59.986,1461496504,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,385555.0,385555.0,8082,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496525,425641.00
04/24/2016 07:15,2,0.000,ALERT,210.57,299.07,59.970,1461496504,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,382380.7,382380.7,32501,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496527,425642.00
04/24/2016 07:15,2,0.000,ALERT,211.25,299.37,59.970,1461496504,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,384533.2,384533.2,32507,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496529,425643.00
04/24/2016 07:15,2,0.000,ALERT,211.25,298.77,59.970,1461496504,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,377618.5,377618.5,32657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496531,425644.00
04/24/2016 07:15,2,0.000,ALERT,210.57,298.77,59.928,1461496504,"274151322000083","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,649591.9,649591.9,21491,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461496533,425645.00
04/24/2016 07:15,2,0.000,ALERT,211.03,298.77,59.954,1461496504,"274151322000076","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,691124.5,691124.5,21489,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461496535,425646.00
04/24/2016 07:15,2,0.000,ALERT,211.25,300.87,59.928,1461496504,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,371092.2,371092.2,27741,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496536,425647.00
04/24/2016 07:15,2,0.000,ALERT,210.35,299.37,59.991,1461496504,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.17,0.0,0.0,0.000,684100.9,684100.9,21392,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496538,425648.00
04/24/2016 07:15,2,0.000,ALERT,211.03,299.97,59.970,1461496504,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,368434.4,368434.4,28030,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496540,425649.00
04/24/2016 07:15,2,0.000,ALERT,211.03,298.47,59.970,1461496504,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,382123.5,382123.5,32551,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496542,425650.00
04/24/2016 07:15,2,0.000,ALERT,211.03,300.27,60.012,1461496504,"201051344000458","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,379062.3,379062.3,27954,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496544,425651.00
04/24/2016 07:15,2,0.000,ALERT,211.70,299.97,59.959,1461496504,"201051344000853","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,377540.0,377540.0,27547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496546,425652.00
04/24/2016 07:15,2,0.000,ALERT,211.48,299.37,59.959,1461496504,"201051344000685","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,384075.1,384075.1,32374,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496547,425653.00
04/24/2016 07:15,2,0.000,ALERT,211.48,298.77,59.965,1461496504,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,381145.0,381145.0,32378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496549,425654.00
04/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.959,1461496504,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,386309.7,386309.7,32238,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496551,425655.00
04/24/2016 07:15,2,0.000,ALERT,211.48,298.77,59.970,1461496504,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,378298.6,378298.6,32604,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496553,425656.00
04/24/2016 07:15,2,0.000,ALERT,210.35,298.17,60.002,1461496504,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,628875.4,628875.4,21173,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496554,425657.00
04/24/2016 07:15,2,0.000,ALERT,211.25,297.87,59.959,1461496504,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.67,0.0,0.0,0.000,525970.1,525970.1,22565,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496556,425658.00
04/24/2016 07:15,2,0.000,ALERT,210.80,299.37,59.928,1461496504,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,374633.7,374633.7,32558,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496558,425659.00
04/24/2016 07:15,2,0.000,ALERT,210.80,300.87,59.959,1461496504,"201051344000594","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,382340.3,382340.3,27991,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496560,425660.00
04/24/2016 07:15,2,0.000,ALERT,211.25,299.07,59.965,1461496504,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,381237.1,381237.1,32558,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496562,425661.00
04/24/2016 07:15,2,0.000,ALERT,210.35,299.37,59.959,1461496504,"274151322000054","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,642671.5,642671.5,21197,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461496564,425662.00
04/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.970,1461496504,"201051344000867","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,370426.4,370426.4,27993,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496566,425663.00
04/24/2016 07:15,2,0.000,ALERT,211.25,299.37,59.954,1461496504,"201051344001093","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,380070.7,380070.7,32428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496567,425664.00
04/24/2016 07:15,2,0.000,ALERT,211.25,300.57,59.965,1461496504,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,385845.5,385845.5,27380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496569,425665.00
04/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.922,1461496504,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,378323.3,378323.3,27686,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496571,425666.00
04/24/2016 07:15,2,0.000,ALERT,211.48,301.17,59.933,1461496504,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,387092.5,387092.5,27315,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496573,425667.00
04/24/2016 07:15,2,0.000,ALERT,211.25,300.57,59.959,1461496504,"201051344000983","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,378696.3,378696.3,27786,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496575,425668.00
04/24/2016 07:15,2,0.000,ALERT,211.48,300.27,59.954,1461496504,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,373398.5,373398.5,28048,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461496577,425669.00
04/24/2016 07:15,2,0.000,ALERT,211.70,300.87,59.959,1461496504,"201051344000576","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,380227.4,380227.4,27459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496578,425670.00
04/24/2016 07:15,2,0.000,ALERT,210.80,297.57,59.975,1461496504,"274151322000087","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,616770.1,616770.1,21274,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461496580,425671.00
04/24/2016 07:30,2,0.117,ALERT,211.70,299.97,59.991,1461497404,"201051344000645","219011344069620",17.83,5.50,0,298.47,302.37,2.1,0.1,0.000,379825.1,379825.1,27602,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461497406,425672.00
04/24/2016 07:30,2,0.051,ALERT,210.35,298.47,60.039,1461497404,"274151322000085","219011344069620",16.92,6.00,0,296.06,300.87,0.9,0.0,0.000,645299.2,645299.2,21211,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1461497407,425673.00
04/24/2016 07:30,2,0.129,ALERT,211.48,299.67,59.981,1461497404,"201051344000633","219011344069620",16.12,4.50,0,296.66,301.77,2.1,0.1,0.000,370715.6,370715.6,28063,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1461497409,425674.00
04/24/2016 07:30,2,0.166,ALERT,211.25,299.97,59.986,1461497404,"201051344000469","219011344069620",17.53,4.50,0,297.26,302.07,3.0,0.9,0.000,371985.7,371985.7,28010,0,0,0,L,1122011218,0,119.97,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461497411,425675.00
04/24/2016 07:30,2,0.127,ALERT,211.25,299.97,60.034,1461497404,"201051344000646","219011344069620",16.36,4.50,0,296.66,300.87,2.1,0.1,0.000,376214.7,376214.7,32566,0,0,0,L,1122011218,0,121.33,120.88,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461497413,425676.00
04/24/2016 07:30,2,0.076,ALERT,210.35,299.07,59.975,1461497404,"274151322000052","219011344069620",15.33,6.00,0,296.06,300.87,1.2,0.0,0.000,655411.2,655411.2,21433,0,0,0,L,1151911521,0,120.42,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1461497415,425677.00
04/24/2016 07:30,2,0.123,ALERT,211.48,299.97,59.954,1461497404,"201051344000585","219011344069620",16.54,5.00,0,297.26,301.17,2.1,0.1,0.000,382229.9,382229.9,32571,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1461497417,425678.00
04/24/2016 07:30,2,0.131,ALERT,211.25,300.27,59.996,1461497404,"201051344001230","219011344069620",12.27,4.50,0,297.87,301.17,1.6,0.0,0.000,379974.5,379974.5,32364,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1461497419,425679.00
04/24/2016 07:30,2,0.143,ALERT,211.93,300.87,59.975,1461497404,"201051344000582","219011344069620",17.12,4.50,0,298.17,301.77,2.5,0.5,0.000,373543.8,373543.8,32540,0,0,0,L,1122011218,0,121.33,121.33,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461497420,425680.00
04/24/2016 07:30,2,0.158,ALERT,211.03,299.97,59.996,1461497404,"201051344000955","219011344069620",16.06,5.00,0,297.57,301.17,2.6,0.6,0.000,385225.0,385225.0,32480,0,0,0,L,1122011218,0,120.65,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461497422,425681.00
04/24/2016 07:30,2,0.000,ALERT,210.12,298.17,59.986,1461497404,"274151322000094","219011344069620",39.84,5.00,0,296.36,379.62,0.0,0.0,0.000,526229.3,526229.3,22358,0,0,0,L,1151911521,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1461497424,425682.00
04/24/2016 07:30,2,0.162,ALERT,211.25,300.57,59.986,1461497404,"201051344000579","219011344069620",17.18,5.00,0,299.07,302.98,2.9,0.8,0.000,385555.1,385555.1,8084,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461497426,425683.00
04/24/2016 07:30,2,0.150,ALERT,211.25,300.27,59.986,1461497404,"201051344000890","219011344069620",17.45,5.50,0,296.96,302.07,2.7,0.7,0.000,382380.7,382380.7,32503,0,0,0,L,1122011218,0,121.33,120.42,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497428,425684.00
04/24/2016 07:30,2,0.000,ALERT,211.48,299.97,59.975,1461497404,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,384533.2,384533.2,32509,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497429,425685.00
04/24/2016 07:30,2,0.189,ALERT,211.48,299.37,59.986,1461497404,"201051344000417","219011344069620",16.42,5.00,0,296.66,300.57,3.2,1.1,0.000,377618.5,377618.5,32659,0,0,0,L,1122011218,0,120.88,121.10,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497431,425686.00
04/24/2016 07:30,2,0.051,ALERT,210.35,298.77,59.991,1461497404,"274151322000083","219011344069620",15.96,5.50,0,296.36,300.87,0.8,0.0,0.000,649591.9,649591.9,21493,0,0,0,L,1151911521,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1461497433,425687.00
04/24/2016 07:30,2,0.055,ALERT,211.03,298.77,59.991,1461497404,"274151322000076","219011344069620",17.00,6.00,0,296.06,301.17,0.9,0.0,0.000,691124.5,691124.5,21491,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1461497435,425688.00
04/24/2016 07:30,2,0.129,ALERT,211.03,300.87,59.986,1461497404,"201051344000868","219011344069620",16.70,5.00,0,299.07,303.28,2.2,0.2,0.000,371092.2,371092.2,27743,0,0,0,L,1122011218,0,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461497437,425689.00
04/24/2016 07:30,2,0.045,ALERT,210.35,299.37,59.954,1461497404,"274151322000095","219011344069620",17.12,5.00,0,297.26,301.47,0.8,0.0,0.000,684100.9,684100.9,21394,0,0,0,L,1151911521,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461497438,425690.00
04/24/2016 07:30,2,0.113,ALERT,211.03,299.97,59.991,1461497404,"201051344000988","219011344069620",17.77,5.50,0,296.06,302.07,2.0,0.1,0.000,368434.4,368434.4,28032,0,0,0,L,1122011218,0,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461497440,425691.00
04/24/2016 07:30,2,0.123,ALERT,211.25,299.37,59.986,1461497404,"201051344001025","219011344069620",17.55,4.00,0,296.66,301.47,2.2,0.2,0.000,382123.5,382123.5,32553,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1461497442,425692.00
04/24/2016 07:30,2,0.137,ALERT,211.03,300.27,59.991,1461497404,"201051344000458","219011344069620",17.14,6.30,0,298.17,303.28,2.4,0.4,0.000,379062.3,379062.3,27956,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1461497444,425693.00
04/24/2016 07:30,2,0.125,ALERT,211.70,299.97,59.996,1461497404,"201051344000853","219011344069620",15.05,5.00,0,298.17,302.68,1.9,0.0,0.000,377540.0,377540.0,27549,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461497446,425694.00
04/24/2016 07:30,2,0.127,ALERT,211.70,299.67,59.996,1461497404,"201051344000685","219011344069620",16.18,5.50,0,297.26,300.87,2.1,0.1,0.000,384075.1,384075.1,32376,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461497447,425695.00
04/24/2016 07:30,2,0.123,ALERT,211.48,299.37,59.991,1461497404,"201051344000917","219011344069620",15.57,6.30,0,296.06,300.57,1.9,0.0,0.000,381145.0,381145.0,32380,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461497449,425696.00
04/24/2016 07:30,2,0.117,ALERT,211.48,299.97,59.991,1461497404,"201051344001145","219011344069620",16.20,5.00,0,297.87,301.77,1.9,0.0,0.000,386309.7,386309.7,32240,0,0,0,L,1122011218,0,121.10,120.88,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497451,425697.00
04/24/2016 07:30,2,0.152,ALERT,211.25,299.07,59.986,1461497404,"201051344000651","219011344069620",16.66,4.00,0,296.96,300.57,2.6,0.6,0.000,378298.6,378298.6,32606,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461497453,425698.00
04/24/2016 07:30,2,0.039,ALERT,210.12,298.17,59.991,1461497404,"274151322000088","219011344069620",15.23,6.30,0,295.76,300.27,0.6,0.0,0.000,628875.4,628875.4,21175,0,0,0,L,1151911521,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1461497455,425699.00
04/24/2016 07:30,2,0.008,ALERT,211.03,298.47,59.991,1461497404,"274151322000068","219011344069620",40.24,6.30,0,296.36,384.43,0.0,0.0,0.000,525970.1,525970.1,22567,0,0,0,L,1151911521,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1461497457,425700.00
04/24/2016 07:30,2,0.000,ALERT,211.03,299.97,59.981,1461497404,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,374633.7,374633.7,32560,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497458,425701.00
04/24/2016 07:30,2,0.139,ALERT,210.80,300.57,60.018,1461497404,"201051344000594","219011344069620",17.63,4.50,0,297.87,302.68,2.5,0.5,0.000,382340.3,382340.3,27993,0,0,0,L,1122011218,0,120.20,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1461497460,425702.00
04/24/2016 07:30,2,0.131,ALERT,211.48,299.67,60.002,1461497404,"201051344001203","219011344069620",16.16,4.50,0,297.26,302.68,2.2,0.2,0.000,381237.1,381237.1,32560,0,0,0,L,1122011218,0,121.55,120.65,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497462,425703.00
04/24/2016 07:30,2,0.049,ALERT,210.35,298.47,59.986,1461497404,"274151322000054","219011344069620",15.92,6.30,0,296.36,300.87,0.8,0.0,0.000,642671.5,642671.5,21199,0,0,0,L,1151911521,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1461497464,425704.00
04/24/2016 07:30,2,0.119,ALERT,211.48,299.67,60.002,1461497404,"201051344000867","219011344069620",16.94,5.50,0,297.87,302.68,2.1,0.1,0.000,370426.4,370426.4,27995,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461497466,425705.00
04/24/2016 07:30,2,0.182,ALERT,211.25,299.67,60.002,1461497404,"201051344001093","219011344069620",15.45,6.00,0,297.57,300.87,2.9,0.8,0.000,380070.7,380070.7,32430,0,0,0,L,1122011218,0,121.10,120.88,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497468,425706.00
04/24/2016 07:30,2,0.068,ALERT,211.03,300.27,59.996,1461497404,"201051344000900","219011344069620",15.74,5.00,0,298.17,302.07,1.1,0.0,0.000,385845.5,385845.5,27382,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461497469,425707.00
04/24/2016 07:30,2,0.145,ALERT,211.48,299.67,60.007,1461497404,"201051344000648","219011344069620",16.94,4.00,0,297.57,302.37,2.5,0.5,0.000,378323.3,378323.3,27688,0,0,0,L,1122011218,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461497471,425708.00
04/24/2016 07:30,2,0.137,ALERT,211.25,300.87,60.002,1461497404,"201051344000569","219011344069620",16.90,5.00,0,299.07,303.28,2.4,0.3,0.000,387092.5,387092.5,27317,0,0,0,L,1122011218,0,119.97,121.55,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461497473,425709.00
04/24/2016 07:30,2,0.125,ALERT,211.03,300.27,59.996,1461497404,"201051344000983","219011344069620",16.64,5.50,0,298.77,302.68,2.1,0.1,0.000,378696.3,378696.3,27788,0,0,0,L,1122011218,0,120.42,121.10,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461497475,425710.00
04/24/2016 07:30,2,0.117,ALERT,211.25,299.67,59.996,1461497404,"201051344001158","219011344069620",16.56,4.00,0,297.87,302.07,2.0,0.0,0.000,373398.5,373398.5,28050,0,0,0,L,1122011218,0,120.20,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1461497477,425711.00
04/24/2016 07:30,2,0.143,ALERT,211.70,300.57,59.954,1461497404,"201051344000576","219011344069620",15.31,5.00,0,298.47,302.68,2.2,0.2,0.000,380227.4,380227.4,27461,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1461497479,425712.00
04/24/2016 07:30,2,0.029,ALERT,210.35,297.87,60.007,1461497404,"274151322000087","219011344069620",28.59,6.70,0,295.16,299.97,0.0,0.0,0.000,616770.1,616770.1,21276,0,0,0,L,1151911521,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1461497481,425713.00
04/24/2016 07:45,2,0.057,ALERT,211.48,299.67,59.986,1461498303,"201051344000645","219011344069620",30.12,6.00,0,297.87,301.77,1.8,0.0,0.000,379825.1,379825.1,27604,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1461498305,425714.00
04/24/2016 07:45,2,0.018,ALERT,210.57,298.17,59.922,1461498303,"274151322000085","219011344069620",29.00,6.30,0,296.06,300.27,0.0,0.0,0.000,645299.2,645299.2,21213,0,0,0,L,1151911521,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498307,425715.00
04/24/2016 07:45,2,0.074,ALERT,211.70,299.67,59.922,1461498303,"201051344000633","219011344069620",29.94,4.50,0,296.06,301.47,2.3,0.3,0.000,370715.6,370715.6,28065,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1461498309,425716.00
