ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 07:45,2,0.096,ALERT,211.25,299.97,59.938,1461498303,"201051344000469","219011344069620",29.64,4.50,0,296.96,301.47,2.9,0.8,0.000,371985.9,371985.9,28012,0,0,0,L,1122011218,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1461498311,425717.00
04/24/2016 07:45,2,0.057,ALERT,211.03,299.37,59.917,1461498303,"201051344000646","219011344069620",29.68,4.50,0,296.96,301.17,1.8,0.0,0.000,376214.7,376214.7,32568,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1461498313,425718.00
04/24/2016 07:45,2,0.041,ALERT,210.12,298.47,59.959,1461498303,"274151322000052","219011344069620",29.08,6.00,0,295.76,300.57,0.0,0.0,0.000,655411.2,655411.2,21435,0,0,0,L,1151911521,0,120.42,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498315,425719.00
04/24/2016 07:45,2,0.066,ALERT,211.25,299.67,59.933,1461498303,"201051344000585","219011344069620",29.94,5.50,0,297.26,301.47,2.0,0.0,0.000,382229.9,382229.9,32573,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1461498316,425720.00
04/24/2016 07:45,2,0.072,ALERT,211.25,299.97,59.970,1461498303,"201051344001230","219011344069620",29.56,5.00,0,297.87,301.77,2.2,0.2,0.000,379974.5,379974.5,32366,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498318,425721.00
04/24/2016 07:45,2,0.078,ALERT,211.70,300.27,59.970,1461498303,"201051344000582","219011344069620",29.80,4.50,0,298.47,302.07,2.4,0.4,0.000,373543.9,373543.9,32542,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1461498320,425722.00
04/24/2016 07:45,2,0.094,ALERT,210.80,299.37,59.954,1461498303,"201051344000955","219011344069620",30.04,5.50,0,297.57,301.47,2.9,0.9,0.000,385225.2,385225.2,32482,0,0,0,L,1122011218,0,120.42,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1461498322,425723.00
04/24/2016 07:45,2,0.000,ALERT,210.35,320.11,59.981,1461498303,"274151322000094","219011344069620",39.42,5.50,0,296.06,379.92,0.0,0.0,0.000,526229.3,526229.3,22360,0,0,0,L,1151911521,0,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498324,425724.00
04/24/2016 07:45,2,0.096,ALERT,211.03,300.57,59.981,1461498303,"201051344000579","219011344069620",30.26,5.50,0,298.47,302.68,3.0,1.0,0.000,385555.2,385555.2,8086,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461498325,425725.00
04/24/2016 07:45,2,0.105,ALERT,211.03,299.97,59.965,1461498303,"201051344000890","219011344069620",30.20,5.50,0,298.17,302.68,3.3,1.2,0.000,382380.9,382380.9,32505,0,0,0,L,1122011218,0,121.10,120.20,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1461498327,425726.00
04/24/2016 07:45,2,0.092,ALERT,211.25,299.37,59.954,1461498303,"201051344000438","219011344069620",30.14,4.50,0,297.87,301.77,2.9,0.8,0.000,384533.4,384533.4,32511,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498329,425727.00
04/24/2016 07:45,2,0.129,ALERT,211.48,298.77,59.959,1461498303,"201051344000417","219011344069620",29.86,5.00,0,297.26,300.87,3.9,1.9,0.000,377618.9,377618.9,32661,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1461498331,425728.00
04/24/2016 07:45,2,0.020,ALERT,210.57,298.47,59.996,1461498303,"274151322000083","219011344069620",29.00,6.00,0,296.36,300.57,0.0,0.0,0.000,649591.9,649591.9,21495,0,0,0,L,1151911521,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498333,425729.00
04/24/2016 07:45,2,0.018,ALERT,211.03,298.47,59.991,1461498303,"274151322000076","219011344069620",29.78,6.00,0,296.36,300.57,0.0,0.0,0.000,691124.5,691124.5,21493,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1461498334,425730.00
04/24/2016 07:45,2,0.070,ALERT,211.25,300.87,59.965,1461498303,"201051344000868","219011344069620",29.90,5.00,0,298.47,302.37,2.2,0.2,0.000,371092.2,371092.2,27745,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1461498336,425731.00
04/24/2016 07:45,2,0.012,ALERT,210.35,299.37,59.949,1461498303,"274151322000095","219011344069620",29.12,5.00,0,297.26,300.87,0.0,0.0,0.000,684100.9,684100.9,21396,0,0,0,L,1151911521,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498338,425732.00
04/24/2016 07:45,2,0.107,ALERT,210.80,299.67,59.949,1461498303,"201051344000988","219011344069620",15.25,5.50,0,295.46,301.17,1.7,0.0,0.000,368434.4,368434.4,28034,0,0,0,L,1122011218,0,120.20,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1461498340,425733.00
04/24/2016 07:45,2,0.113,ALERT,211.03,298.47,59.912,1461498303,"201051344001025","219011344069620",14.11,4.50,0,296.96,302.07,1.6,0.0,0.000,382123.5,382123.5,32555,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461498342,425734.00
04/24/2016 07:45,2,0.135,ALERT,211.03,300.27,59.954,1461498303,"201051344000458","219011344069620",14.29,6.30,0,297.87,302.68,1.9,0.0,0.000,379062.4,379062.4,27958,0,0,0,L,1122011218,0,120.65,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461498344,425735.00
04/24/2016 07:45,2,0.064,ALERT,211.70,299.97,59.928,1461498303,"201051344000853","219011344069620",30.34,5.00,0,297.87,301.77,2.0,0.0,0.000,377540.0,377540.0,27551,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498346,425736.00
04/24/2016 07:45,2,0.064,ALERT,211.70,299.67,59.954,1461498303,"201051344000685","219011344069620",30.00,5.50,0,297.57,301.47,2.0,0.0,0.000,384075.1,384075.1,32378,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1461498347,425737.00
04/24/2016 07:45,2,0.064,ALERT,211.48,299.07,59.959,1461498303,"201051344000917","219011344069620",29.84,6.30,0,296.06,300.87,2.0,0.0,0.000,381145.0,381145.0,32382,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498349,425738.00
04/24/2016 07:45,2,0.062,ALERT,211.48,299.67,59.959,1461498303,"201051344001145","219011344069620",29.46,5.00,0,298.17,302.07,1.9,0.0,0.000,386309.7,386309.7,32242,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498351,425739.00
04/24/2016 07:45,2,0.148,ALERT,211.48,298.77,59.991,1461498303,"201051344000651","219011344069620",14.23,4.00,0,297.26,300.87,2.1,0.2,0.000,378298.7,378298.7,32608,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1461498353,425740.00
04/24/2016 07:45,2,0.006,ALERT,210.12,297.87,59.949,1461498303,"274151322000088","219011344069620",27.91,6.30,0,295.76,299.97,0.0,0.0,0.000,628875.4,628875.4,21177,0,0,0,L,1151911521,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498355,425741.00
04/24/2016 07:45,2,0.008,ALERT,211.03,344.45,59.949,1461498303,"274151322000068","219011344069620",40.08,6.70,0,295.76,384.73,0.0,0.0,0.000,525970.1,525970.1,22569,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498356,425742.00
04/24/2016 07:45,2,0.115,ALERT,210.80,299.37,59.959,1461498303,"201051344001135","219011344069620",15.49,5.00,0,297.57,301.77,1.8,0.0,0.000,374633.7,374633.7,32562,0,0,0,L,1122011218,0,120.88,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1461498358,425743.00
04/24/2016 07:45,2,0.135,ALERT,210.80,300.57,59.965,1461498303,"201051344000594","219011344069620",16.54,5.00,0,297.57,302.07,2.3,0.3,0.000,382340.4,382340.4,27995,0,0,0,L,1122011218,0,120.42,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1461498360,425744.00
04/24/2016 07:45,2,0.127,ALERT,211.25,299.07,59.959,1461498303,"201051344001203","219011344069620",14.35,5.00,0,297.57,302.98,1.9,0.0,0.000,381237.1,381237.1,32562,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1461498362,425745.00
04/24/2016 07:45,2,0.047,ALERT,210.35,298.17,59.970,1461498303,"274151322000054","219011344069620",14.79,6.70,0,296.06,300.27,0.7,0.0,0.000,642671.5,642671.5,21201,0,0,0,L,1151911521,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498364,425746.00
04/24/2016 07:45,2,0.119,ALERT,211.48,299.67,59.959,1461498303,"201051344000867","219011344069620",15.96,5.50,0,297.57,302.07,1.9,0.0,0.000,370426.5,370426.5,27997,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461498365,425747.00
04/24/2016 07:45,2,0.127,ALERT,211.25,299.37,59.965,1461498303,"201051344001093","219011344069620",29.82,6.00,0,297.26,301.17,3.9,1.8,0.000,380071.1,380071.1,32432,0,0,0,L,1122011218,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498367,425748.00
04/24/2016 07:45,2,0.068,ALERT,211.25,300.27,60.012,1461498303,"201051344000900","219011344069620",14.83,5.00,0,297.26,301.77,1.1,0.0,0.000,385845.5,385845.5,27384,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1461498369,425749.00
04/24/2016 07:45,2,0.146,ALERT,211.25,299.37,59.965,1461498303,"201051344000648","219011344069620",16.44,4.00,0,297.26,301.77,2.5,0.4,0.000,378323.5,378323.5,27690,0,0,0,L,1122011218,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1461498371,425750.00
04/24/2016 07:45,2,0.135,ALERT,211.25,300.87,59.981,1461498303,"201051344000569","219011344069620",16.40,5.50,0,298.47,302.68,2.2,0.2,0.000,387092.6,387092.6,27319,0,0,0,L,1122011218,0,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1461498373,425751.00
04/24/2016 07:45,2,0.127,ALERT,211.03,300.27,59.970,1461498303,"201051344000983","219011344069620",16.38,5.50,0,298.17,302.07,2.1,0.1,0.000,378696.4,378696.4,27790,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1461498374,425752.00
04/24/2016 07:45,2,0.117,ALERT,211.25,299.97,59.944,1461498303,"201051344001158","219011344069620",16.40,4.50,0,297.26,301.17,2.0,0.0,0.000,373398.5,373398.5,28052,0,0,0,L,1122011218,0,120.42,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1461498376,425753.00
04/24/2016 07:45,2,0.145,ALERT,211.70,300.87,59.991,1461498303,"201051344000576","219011344069620",15.35,5.00,0,297.57,301.77,2.2,0.2,0.000,380227.6,380227.6,27463,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498378,425754.00
04/24/2016 07:45,2,0.029,ALERT,210.80,297.87,59.965,1461498303,"274151322000087","219011344069620",28.61,6.70,0,295.16,299.37,0.0,0.0,0.000,616770.1,616770.1,21278,0,0,0,L,1151911521,0,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461498380,425755.00
04/24/2016 08:00,2,0.150,ALERT,211.93,301.47,59.965,1461499203,"201051344000645","219011344069620",22.94,6.00,0,298.17,302.98,3.5,1.5,0.000,379825.4,379825.4,27606,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1461499205,425756.00
04/24/2016 08:00,2,0.070,ALERT,210.35,298.77,59.991,1461499203,"274151322000085","219011344069620",23.10,6.30,0,296.96,303.88,1.6,0.0,0.000,645299.2,645299.2,21215,0,0,0,L,1151911521,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461499207,425757.00
04/24/2016 08:00,2,0.166,ALERT,211.93,300.87,59.954,1461499203,"201051344000633","219011344069620",22.22,5.00,0,296.36,302.37,3.8,1.7,0.000,370715.9,370715.9,28067,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461499208,425758.00
04/24/2016 08:00,2,0.186,ALERT,211.48,301.17,59.928,1461499203,"201051344000469","219011344069620",23.26,4.50,0,297.26,302.68,4.4,2.4,0.000,371986.4,371986.4,28014,0,0,0,L,1122011218,0,120.20,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1461499210,425759.00
04/24/2016 08:00,2,0.154,ALERT,210.57,299.37,59.959,1461499203,"201051344000646","219011344069620",22.54,5.00,0,296.96,300.87,3.5,1.5,0.000,376214.9,376214.9,32570,0,0,0,L,1122011218,0,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1461499212,425760.00
04/24/2016 08:00,2,0.098,ALERT,210.12,298.77,59.954,1461499203,"274151322000052","219011344069620",22.34,6.30,0,296.66,304.18,2.2,0.2,0.000,655411.2,655411.2,21437,0,0,0,L,1151911521,0,120.20,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461499214,425761.00
04/24/2016 08:00,2,0.152,ALERT,211.03,299.67,59.959,1461499203,"201051344000585","219011344069620",22.52,5.50,0,296.96,301.17,3.5,1.5,0.000,382230.2,382230.2,32575,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461499216,425762.00
04/24/2016 08:00,2,0.156,ALERT,210.80,299.97,59.959,1461499203,"201051344001230","219011344069620",21.25,5.00,0,297.87,301.17,3.4,1.3,0.000,379974.7,379974.7,32368,0,0,0,L,1122011218,0,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1461499217,425763.00
04/24/2016 08:00,2,0.189,ALERT,211.48,300.27,59.933,1461499203,"201051344000582","219011344069620",19.64,4.50,0,298.47,301.77,3.8,1.7,0.000,373544.2,373544.2,32544,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461499219,425764.00
04/24/2016 08:00,2,0.207,ALERT,210.57,299.37,59.944,1461499203,"201051344000955","219011344069620",19.82,5.50,0,297.57,300.87,4.2,2.1,0.000,385225.6,385225.6,32484,0,0,0,L,1122011218,0,120.42,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461499221,425765.00
04/24/2016 08:00,2,0.000,ALERT,210.35,298.17,59.949,1461499203,"274151322000094","219011344069620",41.19,5.50,0,296.36,390.14,0.0,0.0,0.000,526229.3,526229.3,22362,0,0,0,L,1151911521,0,120.42,122.01,0002,3,0,0,0,0,0,0,121,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461499223,425766.00
04/24/2016 08:00,2,0.188,ALERT,211.48,302.07,59.938,1461499203,"201051344000579","219011344069620",22.98,5.50,0,298.47,303.88,4.4,2.3,0.000,385555.7,385555.7,8088,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1461499225,425767.00
04/24/2016 08:00,2,0.176,ALERT,210.80,299.67,59.959,1461499203,"201051344000890","219011344069620",23.02,5.50,0,297.57,302.07,4.1,2.0,0.000,382381.3,382381.3,32507,0,0,0,L,1122011218,0,121.10,119.97,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1461499226,425768.00
04/24/2016 08:00,2,0.178,ALERT,211.03,299.37,59.933,1461499203,"201051344000438","219011344069620",22.78,5.00,0,297.26,301.17,4.1,2.1,0.000,384533.8,384533.8,32513,0,0,0,L,1122011218,0,121.33,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1461499228,425769.00
04/24/2016 08:00,2,0.209,ALERT,211.03,298.77,59.949,1461499203,"201051344000417","219011344069620",22.38,5.00,0,296.96,300.27,4.8,2.7,0.000,377619.4,377619.4,32663,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461499230,425770.00
04/24/2016 08:00,2,0.070,ALERT,210.57,298.77,59.949,1461499203,"274151322000083","219011344069620",22.64,6.00,0,296.96,304.48,1.6,0.0,0.000,649591.9,649591.9,21497,0,0,0,L,1151911521,0,120.42,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461499232,425771.00
04/24/2016 08:00,2,0.072,ALERT,211.03,298.17,59.933,1461499203,"274151322000076","219011344069620",23.14,6.00,0,296.96,304.18,1.7,0.0,0.000,691124.5,691124.5,21495,0,0,0,L,1151911521,0,120.88,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1461499234,425772.00
04/24/2016 08:00,2,0.154,ALERT,211.48,301.77,59.959,1461499203,"201051344000868","219011344069620",22.54,5.00,0,298.77,303.88,3.5,1.5,0.000,371092.5,371092.5,27747,0,0,0,L,1122011218,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461499236,425773.00
04/24/2016 08:00,2,0.064,ALERT,211.25,300.87,59.965,1461499203,"274151322000095","219011344069620",23.00,5.50,0,298.17,305.08,1.6,0.0,0.000,684100.9,684100.9,21398,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461499237,425774.00
04/24/2016 08:00,2,0.135,ACTIVE,211.48,301.47,59.922,1461499203,"201051344000988","219011344069620",23.20,5.50,0,295.46,302.68,3.2,1.2,0.000,368434.6,368434.6,28036,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499238,425775.00
04/24/2016 08:00,2,0.148,ACTIVE,211.03,298.77,59.938,1461499203,"201051344001025","219011344069620",23.40,4.50,0,296.66,301.47,3.6,1.5,0.000,382123.8,382123.8,32557,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499239,425776.00
04/24/2016 08:00,2,0.166,ACTIVE,211.70,301.77,59.938,1461499203,"201051344000458","219011344069620",23.04,6.30,0,298.47,303.88,3.9,1.9,0.000,379062.8,379062.8,27960,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499240,425777.00
04/24/2016 08:00,2,0.158,ALERT,212.16,301.47,59.912,1461499203,"201051344000853","219011344069620",20.79,5.00,0,298.17,303.28,3.3,1.3,0.000,377540.2,377540.2,27553,0,0,0,L,1122011218,0,121.55,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1461499242,425778.00
04/24/2016 08:00,2,0.176,ALERT,211.48,299.37,59.933,1461499203,"201051344000685","219011344069620",19.06,5.50,0,297.26,300.87,3.4,1.4,0.000,384075.4,384075.4,32380,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1461499244,425779.00
04/24/2016 08:00,2,0.152,ALERT,211.25,298.47,59.933,1461499203,"201051344000917","219011344069620",21.47,6.30,0,296.06,300.57,3.3,1.3,0.000,381145.3,381145.3,32384,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1461499246,425780.00
04/24/2016 08:00,2,0.137,ALERT,211.25,299.67,59.949,1461499203,"201051344001145","219011344069620",22.70,5.00,0,297.87,301.47,3.2,1.1,0.000,386309.9,386309.9,32244,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1461499247,425781.00
04/24/2016 08:00,2,0.184,ACTIVE,211.25,298.47,59.970,1461499203,"201051344000651","219011344069620",21.71,4.50,0,296.96,300.27,4.0,2.0,0.000,378299.1,378299.1,32610,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499248,425782.00
04/24/2016 08:00,2,0.057,ALERT,210.80,299.67,59.922,1461499203,"274151322000088","219011344069620",22.34,6.30,0,296.66,303.58,1.3,0.0,0.000,628875.4,628875.4,21179,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461499250,425783.00
04/24/2016 08:00,2,0.006,ALERT,211.93,301.77,59.922,1461499203,"274151322000068","219011344069620",41.43,6.70,0,296.06,396.15,0.0,0.0,0.000,525970.1,525970.1,22571,0,0,0,L,1151911521,0,121.55,122.23,0002,5,0,0,0,0,0,0,136,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461499252,425784.00
04/24/2016 08:00,2,0.145,ACTIVE,210.80,299.37,59.917,1461499203,"201051344001135","219011344069620",23.04,5.00,0,297.26,301.47,3.4,1.4,0.000,374633.9,374633.9,32564,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499253,425785.00
04/24/2016 08:00,2,0.164,ACTIVE,211.48,302.37,59.928,1461499203,"201051344000594","219011344069620",23.24,5.00,0,297.87,303.28,3.9,1.8,0.000,382340.8,382340.8,27997,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499254,425786.00
04/24/2016 08:00,2,0.174,ACTIVE,211.25,298.77,59.938,1461499203,"201051344001203","219011344069620",20.00,5.00,0,297.26,302.68,3.5,1.5,0.000,381237.4,381237.4,32564,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499255,425787.00
04/24/2016 08:00,2,0.068,ACTIVE_NO_POWER,211.03,300.57,59.933,1461499203,"274151322000054","219011344069620",22.86,6.70,0,296.96,304.18,1.6,0.0,0.000,642671.5,642671.5,21203,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499256,425788.00
04/24/2016 08:00,2,0.150,ACTIVE,212.16,300.87,59.938,1461499203,"201051344000867","219011344069620",23.10,6.00,0,297.57,303.58,3.5,1.5,0.000,370426.7,370426.7,27999,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499257,425789.00
04/24/2016 08:00,2,0.205,ACTIVE,211.25,299.37,59.944,1461499203,"201051344001093","219011344069620",22.24,6.00,0,297.26,301.17,4.7,2.6,0.000,380071.6,380071.6,32434,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499258,425790.00
04/24/2016 08:00,2,0.094,ACTIVE,211.48,301.47,59.975,1461499203,"201051344000900","219011344069620",22.62,5.00,0,298.17,302.68,2.2,0.2,0.000,385845.5,385845.5,27386,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499259,425791.00
04/24/2016 08:00,2,0.174,ACTIVE,211.93,300.87,59.975,1461499203,"201051344000648","219011344069620",23.16,4.50,0,297.57,303.28,4.1,2.0,0.000,378323.9,378323.9,27692,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499260,425792.00
04/24/2016 08:00,2,0.164,ACTIVE,211.93,302.07,59.949,1461499203,"201051344000569","219011344069620",23.12,5.50,0,298.77,303.88,3.9,1.8,0.000,387092.9,387092.9,27321,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499260,425793.00
04/24/2016 08:00,2,0.158,ACTIVE,211.70,301.47,59.959,1461499203,"201051344000983","219011344069620",22.46,5.50,0,298.47,303.58,3.6,1.5,0.000,378696.7,378696.7,27792,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499261,425794.00
04/24/2016 08:00,2,0.164,ACTIVE,211.93,301.47,59.954,1461499203,"201051344001158","219011344069620",20.04,4.50,0,297.87,302.68,3.4,1.3,0.000,373398.7,373398.7,28054,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499262,425795.00
04/24/2016 08:00,2,0.172,ACTIVE,212.38,302.07,59.944,1461499203,"201051344000576","219011344069620",22.56,5.00,0,298.47,303.28,4.0,1.9,0.000,380227.9,380227.9,27465,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499263,425796.00
04/24/2016 08:00,2,0.082,ACTIVE_NO_POWER,211.25,298.77,59.949,1461499203,"274151322000087","219011344069620",21.53,6.70,0,296.06,303.28,1.8,0.0,0.000,616770.1,616770.1,21280,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461499264,425797.00
04/24/2016 08:15,2,0.191,ACTIVE,212.38,338.44,59.949,1461500103,"201051344000645","219011344069620",26.42,6.30,0,299.37,352.27,5.1,3.0,0.000,379825.9,379825.9,27608,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500104,425798.00
04/24/2016 08:15,2,0.080,ACTIVE,211.25,331.83,59.949,1461500103,"274151322000085","219011344069620",28.17,6.70,0,297.26,333.63,2.3,0.3,0.000,645299.2,645299.2,21217,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500105,425799.00
04/24/2016 08:15,2,0.213,ALERT,212.38,340.25,59.949,1461500103,"201051344000633","219011344069620",25.25,5.50,0,297.57,353.17,5.5,3.3,0.004,370716.5,370716.5,28069,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500107,425800.00
04/24/2016 08:15,2,0.209,ACTIVE,211.93,338.14,59.949,1461500103,"201051344000469","219011344069620",27.85,5.00,0,298.47,348.66,5.9,3.8,0.000,371987.1,371987.1,28016,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500108,425801.00
04/24/2016 08:15,2,0.213,ALERT,211.48,337.24,59.949,1461500103,"201051344000646","219011344069620",24.99,5.50,0,297.26,348.06,5.4,3.3,0.004,376215.5,376215.5,32572,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500110,425802.00
04/24/2016 08:15,2,0.121,ACTIVE,211.25,336.34,59.949,1461500103,"274151322000052","219011344069620",26.68,7.00,0,296.66,348.06,3.3,1.2,0.000,655411.3,655411.3,21439,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500110,425803.00
04/24/2016 08:15,2,0.193,ALERT,211.93,337.24,59.975,1461500103,"201051344000585","219011344069620",26.10,6.00,0,297.57,351.07,5.1,3.0,0.004,382230.7,382230.7,32577,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500112,425804.00
04/24/2016 08:15,2,0.199,ALERT,211.48,351.97,59.954,1461500103,"201051344001230","219011344069620",24.43,5.50,0,297.87,352.87,5.0,2.9,0.000,379975.2,379975.2,32370,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500114,425805.00
04/24/2016 08:15,2,0.219,ALERT,212.16,337.54,59.959,1461500103,"201051344000582","219011344069620",24.75,5.00,0,298.47,347.76,5.5,3.4,0.000,373544.8,373544.8,32546,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500116,425806.00
04/24/2016 08:15,2,0.234,ACTIVE,211.25,336.34,59.954,1461500103,"201051344000955","219011344069620",25.03,6.00,0,297.57,351.67,6.0,3.9,0.004,385226.3,385226.3,32486,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500117,425807.00
04/24/2016 08:15,2,0.000,ALERT,211.03,299.07,59.949,1461500103,"274151322000094","219011344069620",42.30,5.50,0,296.66,401.56,0.0,0.0,0.000,526229.3,526229.3,22364,0,0,0,L,1151911521,0,120.88,122.23,0002,3,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500119,425808.00
04/24/2016 08:15,2,0.236,ALERT,211.70,337.84,59.959,1461500103,"201051344000579","219011344069620",25.72,6.00,0,299.97,352.27,6.2,4.1,0.004,385556.5,385556.5,8090,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500121,425809.00
04/24/2016 08:15,2,0.205,ACTIVE,211.70,336.34,59.928,1461500103,"201051344000890","219011344069620",27.91,6.00,0,297.87,344.76,5.8,3.7,0.004,382382.1,382382.1,32509,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500122,425810.00
04/24/2016 08:15,2,0.213,ALERT,211.70,336.94,59.949,1461500103,"201051344000438","219011344069620",26.70,5.50,0,297.57,349.56,5.8,3.7,0.004,384534.5,384534.5,32515,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500123,425811.00
04/24/2016 08:15,2,0.264,ALERT,211.93,338.14,59.959,1461500103,"201051344000417","219011344069620",24.29,5.50,0,296.96,352.87,6.5,4.4,0.000,377620.3,377620.3,32665,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500125,425812.00
04/24/2016 08:15,2,0.086,ACTIVE,211.48,336.34,59.954,1461500103,"274151322000083","219011344069620",28.13,6.70,0,297.26,338.14,2.5,0.5,0.000,649591.9,649591.9,21499,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500126,425813.00
04/24/2016 08:15,2,0.088,ACTIVE,212.16,341.75,59.944,1461500103,"274151322000076","219011344069620",29.04,6.70,0,296.96,342.95,2.5,0.5,0.000,691124.6,691124.6,21497,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500127,425814.00
04/24/2016 08:15,2,0.182,ACTIVE,211.93,338.14,59.949,1461500103,"201051344000868","219011344069620",27.47,6.00,0,300.57,347.16,5.1,3.0,0.004,371093.0,371093.0,27749,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500128,425815.00
04/24/2016 08:15,2,0.080,ACTIVE,211.48,336.94,59.954,1461500103,"274151322000095","219011344069620",28.43,6.00,0,298.77,337.84,2.3,0.3,0.000,684100.9,684100.9,21400,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500129,425816.00
04/24/2016 08:15,2,0.172,ALERT,211.70,339.04,59.949,1461500103,"201051344000988","219011344069620",27.15,6.30,0,297.57,349.26,4.8,2.7,0.009,368435.1,368435.1,28037,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500131,425817.00
04/24/2016 08:15,2,0.197,ACTIVE,211.48,336.04,59.938,1461500103,"201051344001025","219011344069620",25.35,5.50,0,297.26,350.47,5.1,3.0,0.004,382124.4,382124.4,32558,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500132,425818.00
04/24/2016 08:15,2,0.217,ACTIVE,211.70,337.24,59.965,1461500103,"201051344000458","219011344069620",25.64,7.00,0,299.97,348.96,5.7,3.5,0.004,379063.5,379063.5,27961,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500133,425819.00
04/24/2016 08:15,2,0.195,ACTIVE,212.38,338.74,59.970,1461500103,"201051344000853","219011344069620",25.19,5.50,0,299.37,353.17,5.0,2.9,0.004,377540.8,377540.8,27555,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500134,425820.00
04/24/2016 08:15,2,0.213,ALERT,211.93,337.84,59.959,1461500103,"201051344000685","219011344069620",24.03,6.00,0,297.26,349.86,5.2,3.1,0.000,384075.9,384075.9,32382,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500135,425821.00
04/24/2016 08:15,2,0.186,ALERT,211.93,337.54,59.954,1461500103,"201051344000917","219011344069620",25.90,6.70,0,296.36,349.86,4.9,2.8,0.004,381145.8,381145.8,32386,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500137,425822.00
04/24/2016 08:15,2,0.164,ACTIVE,211.93,337.24,59.954,1461500103,"201051344001145","219011344069620",27.69,5.50,0,297.57,349.86,4.6,2.5,0.004,386310.4,386310.4,32246,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500138,425823.00
04/24/2016 08:15,2,0.227,ALERT,211.70,337.24,59.965,1461500103,"201051344000651","219011344069620",24.85,5.00,0,296.96,351.07,5.7,3.6,0.004,378299.8,378299.8,32611,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500140,425824.00
04/24/2016 08:15,2,0.078,ACTIVE,211.03,328.52,59.959,1461500103,"274151322000088","219011344069620",26.42,6.70,0,296.96,336.64,2.1,0.1,0.000,628875.4,628875.4,21181,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500141,425825.00
04/24/2016 08:15,2,0.006,ALERT,211.70,298.47,59.938,1461500103,"274151322000068","219011344069620",42.50,6.70,0,297.26,403.67,0.0,0.0,0.000,525970.1,525970.1,22573,0,0,0,L,1151911521,0,121.33,122.23,0002,6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500143,425826.00
04/24/2016 08:15,2,0.174,ACTIVE,211.48,335.74,59.965,1461500103,"201051344001135","219011344069620",28.03,6.00,0,298.17,345.96,5.0,2.9,0.004,374634.4,374634.4,32565,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500144,425827.00
04/24/2016 08:15,2,0.219,ACTIVE,211.48,337.84,59.965,1461500103,"201051344000594","219011344069620",24.91,6.00,0,299.67,351.37,5.5,3.4,0.009,382341.4,382341.4,27998,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500145,425828.00
04/24/2016 08:15,2,0.205,ALERT,211.93,336.64,59.965,1461500103,"201051344001203","219011344069620",24.75,5.50,0,297.57,352.87,5.2,3.1,0.009,381237.9,381237.9,32565,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500146,425829.00
04/24/2016 08:15,2,0.098,ALERT,211.25,336.04,59.970,1461500103,"274151322000054","219011344069620",26.16,7.30,0,297.26,346.56,2.6,0.6,0.000,642671.5,642671.5,21204,0,0,0,L,1151911521,0,121.33,121.33,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500148,425830.00
04/24/2016 08:15,2,0.199,ALERT,212.16,337.84,59.965,1461500103,"201051344000867","219011344069620",24.61,6.30,0,299.37,349.26,5.0,2.9,0.000,370427.2,370427.2,28000,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500150,425831.00
04/24/2016 08:15,2,0.227,ALERT,211.70,337.24,59.970,1461500103,"201051344001093","219011344069620",27.31,6.70,0,297.57,350.47,6.3,4.2,0.004,380072.4,380072.4,32435,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500152,425832.00
04/24/2016 08:15,2,0.127,ACTIVE,211.93,338.74,59.949,1461500103,"201051344000900","219011344069620",26.68,6.00,0,299.67,351.07,3.5,1.5,0.000,385845.7,385845.7,27387,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500153,425833.00
04/24/2016 08:15,2,0.232,ACTIVE,212.16,338.14,59.975,1461500103,"201051344000648","219011344069620",25.07,5.00,0,299.37,345.96,5.9,3.8,0.004,378324.6,378324.6,27693,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500154,425834.00
04/24/2016 08:15,2,0.199,ACTIVE,211.93,337.84,59.965,1461500103,"201051344000569","219011344069620",27.19,6.30,0,300.87,344.15,5.5,3.4,0.004,387093.6,387093.6,27322,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500155,425835.00
04/24/2016 08:15,2,0.186,ACTIVE,211.93,337.54,59.975,1461500103,"201051344000983","219011344069620",27.31,6.00,0,299.97,350.77,5.2,3.1,0.004,378697.2,378697.2,27793,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500156,425836.00
04/24/2016 08:15,2,0.197,ALERT,211.93,337.84,59.986,1461500103,"201051344001158","219011344069620",24.71,5.00,0,299.37,351.97,5.0,2.9,0.004,373399.2,373399.2,28055,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500157,425837.00
04/24/2016 08:15,2,0.199,ACTIVE,212.38,339.34,59.975,1461500103,"201051344000576","219011344069620",27.51,5.50,0,300.27,349.26,5.6,3.4,0.004,380228.6,380228.6,27466,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500158,425838.00
04/24/2016 08:15,2,0.104,ACTIVE,211.48,336.04,59.933,1461500103,"274151322000087","219011344069620",26.14,7.30,0,296.36,336.94,2.8,0.7,0.000,616770.1,616770.1,21281,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461500159,425839.00
04/24/2016 08:30,2,0.209,ALERT,212.38,339.04,59.996,1461501003,"201051344000645","219011344069620",28.05,6.70,0,299.37,342.05,5.9,3.8,0.009,379826.7,379826.7,27609,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501005,425840.00
04/24/2016 08:30,2,0.094,ACTIVE,211.25,336.94,60.002,1461501003,"274151322000085","219011344069620",29.38,7.70,0,299.07,343.85,2.8,0.8,0.000,645299.3,645299.3,21218,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501006,425841.00
04/24/2016 08:30,2,0.242,ACTIVE,212.38,340.55,59.970,1461501003,"201051344000633","219011344069620",26.04,6.00,0,297.26,344.15,6.4,4.2,0.009,370717.4,370717.4,28071,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501007,425842.00
04/24/2016 08:30,2,0.252,ALERT,211.93,338.44,59.986,1461501003,"201051344000469","219011344069620",27.67,5.00,0,298.77,341.45,7.1,4.9,0.013,371988.1,371988.1,28017,0,0,0,L,1122011218,0,120.65,122.01,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501009,425843.00
04/24/2016 08:30,2,0.227,ACTIVE,211.48,337.54,59.991,1461501003,"201051344000646","219011344069620",27.43,6.00,0,297.57,340.85,6.3,4.2,0.009,376216.3,376216.3,32574,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501010,425844.00
04/24/2016 08:30,2,0.148,ACTIVE,211.03,337.54,59.986,1461501003,"274151322000052","219011344069620",26.92,7.70,0,311.99,351.67,4.0,2.0,0.009,655411.7,655411.7,21440,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501011,425845.00
04/24/2016 08:30,2,0.225,ACTIVE,211.93,337.54,59.996,1461501003,"201051344000585","219011344069620",26.82,6.70,0,297.87,340.85,6.1,4.0,0.004,382231.5,382231.5,32579,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501012,425846.00
04/24/2016 08:30,2,0.234,ACTIVE,211.70,337.24,59.991,1461501003,"201051344001230","219011344069620",24.27,6.00,0,298.47,352.27,5.8,3.6,0.004,379975.9,379975.9,32372,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501013,425847.00
04/24/2016 08:30,2,0.234,ACTIVE,212.38,337.84,59.991,1461501003,"201051344000582","219011344069620",27.08,5.50,0,299.07,341.45,6.5,4.3,0.009,373545.7,373545.7,32548,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501014,425848.00
04/24/2016 08:30,2,0.258,ALERT,211.48,336.94,59.991,1461501003,"201051344000955","219011344069620",26.82,6.30,0,298.17,340.55,7.0,4.8,0.009,385227.3,385227.3,32487,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501015,425849.00
04/24/2016 08:30,2,0.066,ALERT,211.25,338.14,59.975,1461501003,"274151322000094","219011344069620",28.84,6.00,0,297.26,409.08,1.9,0.0,0.000,526229.3,526229.3,22366,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,245,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501017,425850.00
04/24/2016 08:30,2,0.260,ACTIVE,211.93,337.84,59.981,1461501003,"201051344000579","219011344069620",27.47,6.30,0,299.67,342.05,7.2,5.1,0.009,385557.5,385557.5,8092,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501018,425851.00
04/24/2016 08:30,2,0.223,ALERT,211.70,336.64,59.986,1461501003,"201051344000890","219011344069620",29.18,6.30,0,299.07,339.65,6.6,4.5,0.009,382383.0,382383.0,32510,0,0,0,L,1122011218,0,121.55,120.42,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501020,425852.00
04/24/2016 08:30,2,0.250,ACTIVE,211.93,337.24,60.007,1461501003,"201051344000438","219011344069620",26.86,6.00,0,298.47,339.95,6.8,4.7,0.009,384535.4,384535.4,32517,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501021,425853.00
04/24/2016 08:30,2,0.279,ACTIVE,211.93,337.54,59.986,1461501003,"201051344000417","219011344069620",26.94,6.00,0,297.87,341.45,7.6,5.4,0.009,377621.5,377621.5,32667,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501022,425854.00
04/24/2016 08:30,2,0.123,ALERT,211.25,337.54,59.986,1461501003,"274151322000083","219011344069620",27.23,7.70,0,298.77,339.95,3.4,1.4,0.009,649592.1,649592.1,21500,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501023,425855.00
04/24/2016 08:30,2,0.107,ACTIVE,211.70,338.44,59.975,1461501003,"274151322000076","219011344069620",29.70,7.70,0,312.89,345.06,3.3,1.3,0.004,691124.8,691124.8,21498,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501024,425856.00
04/24/2016 08:30,2,0.221,ALERT,211.70,338.14,59.986,1461501003,"201051344000868","219011344069620",26.46,6.00,0,300.27,341.45,5.9,3.8,0.009,371093.8,371093.8,27750,0,0,0,L,1122011218,0,120.88,121.78,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501026,425857.00
04/24/2016 08:30,2,0.119,ALERT,211.03,337.54,59.975,1461501003,"274151322000095","219011344069620",26.86,7.00,0,299.37,339.65,3.3,1.2,0.009,684101.1,684101.1,21401,0,0,0,L,1151911521,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501028,425858.00
04/24/2016 08:30,2,0.205,ACTIVE,211.70,338.74,59.981,1461501003,"201051344000988","219011344069620",26.68,6.30,0,296.96,342.05,5.5,3.4,0.018,368435.8,368435.8,28039,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501029,425859.00
04/24/2016 08:30,2,0.223,ALERT,211.48,335.74,59.975,1461501003,"201051344001025","219011344069620",26.54,5.50,0,297.87,340.25,6.0,3.9,0.013,382125.2,382125.2,32559,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501031,425860.00
04/24/2016 08:30,2,0.238,ALERT,211.70,337.54,59.981,1461501003,"201051344000458","219011344069620",27.35,7.30,0,299.37,341.45,6.7,4.5,0.013,379064.4,379064.4,27962,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501032,425861.00
