ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 08:30,2,0.236,ALERT,212.38,339.34,59.975,1461501003,"201051344000853","219011344069620",24.53,6.00,0,299.37,342.05,5.9,3.8,0.009,377541.5,377541.5,27556,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501034,425862.00
04/24/2016 08:30,2,0.229,ACTIVE,212.16,338.14,59.970,1461501003,"201051344000685","219011344069620",26.02,6.30,0,297.87,341.75,6.1,3.9,0.013,384076.7,384076.7,32384,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501035,425863.00
04/24/2016 08:30,2,0.227,ACTIVE,211.70,337.84,59.975,1461501003,"201051344000917","219011344069620",25.54,7.00,0,296.66,341.15,5.9,3.7,0.009,381146.5,381146.5,32388,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501036,425864.00
04/24/2016 08:30,2,0.205,ALERT,211.93,337.54,59.970,1461501003,"201051344001145","219011344069620",26.28,6.00,0,298.47,340.55,5.5,3.4,0.009,386311.0,386311.0,32247,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501038,425865.00
04/24/2016 08:30,2,0.246,ACTIVE,211.93,337.54,59.981,1461501003,"201051344000651","219011344069620",26.46,5.50,0,297.87,341.45,6.6,4.4,0.009,378300.7,378300.7,32613,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501039,425866.00
04/24/2016 08:30,2,0.109,ALERT,210.80,337.24,59.986,1461501003,"274151322000088","219011344069620",25.25,7.70,0,297.87,342.65,2.8,0.8,0.000,628875.4,628875.4,21182,0,0,0,L,1151911521,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501041,425867.00
04/24/2016 08:30,2,0.084,ALERT,211.70,338.44,59.986,1461501003,"274151322000068","219011344069620",28.90,7.30,0,297.26,407.57,2.5,0.5,0.000,525970.1,525970.1,22575,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,236,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501043,425868.00
04/24/2016 08:30,2,0.211,ALERT,211.25,335.74,59.965,1461501003,"201051344001135","219011344069620",26.96,6.30,0,298.77,339.04,5.8,3.6,0.009,374635.2,374635.2,32566,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501045,425869.00
04/24/2016 08:30,2,0.238,ALERT,211.48,337.84,59.959,1461501003,"201051344000594","219011344069620",27.10,6.00,0,299.37,340.85,6.5,4.4,0.013,382342.3,382342.3,27999,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501046,425870.00
04/24/2016 08:30,2,0.230,ACTIVE,211.70,337.24,59.996,1461501003,"201051344001203","219011344069620",25.76,6.00,0,298.47,342.05,6.0,3.9,0.000,381238.7,381238.7,32567,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501047,425871.00
04/24/2016 08:30,2,0.121,ALERT,211.03,338.14,59.965,1461501003,"274151322000054","219011344069620",26.36,8.50,0,298.17,339.65,3.2,1.2,0.013,642671.6,642671.6,21206,0,0,0,L,1151911521,0,121.33,121.33,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501049,425872.00
04/24/2016 08:30,2,0.209,ACTIVE,212.16,337.54,59.965,1461501003,"201051344000867","219011344069620",27.61,6.70,0,298.77,341.15,5.9,3.8,0.013,370428.0,370428.0,28002,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501050,425873.00
04/24/2016 08:30,2,0.271,ACTIVE,211.70,338.14,59.965,1461501003,"201051344001093","219011344069620",25.76,6.70,0,298.17,339.65,7.1,5.0,0.004,380073.5,380073.5,32437,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501051,425874.00
04/24/2016 08:30,2,0.156,ALERT,211.48,338.44,59.954,1461501003,"201051344000900","219011344069620",26.58,6.00,0,299.67,341.15,4.2,2.2,0.004,385846.0,385846.0,27388,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501053,425875.00
04/24/2016 08:30,2,0.244,ALERT,211.93,337.84,59.959,1461501003,"201051344000648","219011344069620",27.21,5.50,0,299.37,342.65,6.7,4.6,0.009,378325.5,378325.5,27694,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501055,425876.00
04/24/2016 08:30,2,0.225,ALERT,211.93,338.74,59.959,1461501003,"201051344000569","219011344069620",27.77,6.30,0,300.27,341.75,6.3,4.2,0.013,387094.4,387094.4,27323,0,0,0,L,1122011218,0,120.65,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501057,425877.00
04/24/2016 08:30,2,0.195,ALERT,211.70,337.24,59.965,1461501003,"201051344000983","219011344069620",29.06,6.30,0,300.27,341.15,5.8,3.7,0.009,378698.0,378698.0,27794,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501058,425878.00
04/24/2016 08:30,2,0.215,ACTIVE,211.93,337.54,59.965,1461501003,"201051344001158","219011344069620",26.46,5.50,0,299.07,341.75,5.8,3.6,0.009,373400.0,373400.0,28057,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501059,425879.00
04/24/2016 08:30,2,0.254,ALERT,212.38,339.04,59.959,1461501003,"201051344000576","219011344069620",25.29,6.00,0,299.97,342.95,6.5,4.4,0.004,380229.5,380229.5,27467,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501061,425880.00
04/24/2016 08:30,2,0.127,ALERT,211.25,337.84,59.954,1461501003,"274151322000087","219011344069620",26.26,8.50,0,297.57,345.36,3.4,1.4,0.004,616770.3,616770.3,21282,0,0,0,L,1151911521,0,121.55,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501063,425881.00
04/24/2016 08:45,2,0.217,ACTIVE,212.16,338.44,59.991,1461501903,"201051344000645","219011344069620",27.35,6.70,0,299.37,342.65,6.0,3.9,0.013,379827.6,379827.6,27611,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501904,425882.00
04/24/2016 08:45,2,0.098,ACTIVE,210.80,336.34,59.986,1461501903,"274151322000085","219011344069620",29.42,8.00,0,315.60,346.26,2.9,0.9,0.004,645299.5,645299.5,21219,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501905,425883.00
04/24/2016 08:45,2,0.238,ALERT,212.16,339.95,59.991,1461501903,"201051344000633","219011344069620",27.35,6.00,0,297.57,343.55,6.6,4.5,0.013,370718.5,370718.5,28072,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501907,425884.00
04/24/2016 08:45,2,0.258,ACTIVE,211.70,337.84,59.986,1461501903,"201051344000469","219011344069620",27.73,5.50,0,298.77,342.05,7.3,5.1,0.013,371989.3,371989.3,28019,0,0,0,L,1122011218,0,120.42,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501908,425885.00
04/24/2016 08:45,2,0.230,ALERT,211.25,336.94,59.970,1461501903,"201051344000646","219011344069620",27.57,6.00,0,298.17,340.85,6.4,4.3,0.013,376217.4,376217.4,32575,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501910,425886.00
04/24/2016 08:45,2,0.150,ACTIVE,210.57,336.04,59.986,1461501903,"274151322000052","219011344069620",27.25,7.70,0,333.03,340.85,4.2,2.1,0.000,655412.2,655412.2,21441,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501911,425887.00
04/24/2016 08:45,2,0.227,ACTIVE,211.70,337.24,59.975,1461501903,"201051344000585","219011344069620",27.25,6.30,0,308.69,359.48,6.2,4.1,0.013,382232.5,382232.5,32580,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501912,425888.00
04/24/2016 08:45,2,0.230,ALERT,211.48,336.04,59.975,1461501903,"201051344001230","219011344069620",25.60,6.00,0,299.07,339.95,6.0,3.8,0.013,379976.9,379976.9,32373,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501914,425889.00
04/24/2016 08:45,2,0.240,ACTIVE,212.16,337.24,60.002,1461501903,"201051344000582","219011344069620",26.64,5.50,0,311.39,358.58,6.5,4.3,0.004,373546.8,373546.8,32549,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501915,425890.00
04/24/2016 08:45,2,0.258,ACTIVE,211.25,336.04,59.986,1461501903,"201051344000955","219011344069620",27.39,6.30,0,298.47,339.95,7.2,5.0,0.009,385228.5,385228.5,32489,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501915,425891.00
04/24/2016 08:45,2,0.070,ACTIVE,211.03,336.34,59.975,1461501903,"274151322000094","219011344069620",28.94,6.70,0,297.87,408.48,2.1,0.1,0.000,526229.3,526229.3,22368,0,0,0,L,1151911521,0,120.88,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501916,425892.00
04/24/2016 08:45,2,0.248,ACTIVE,211.70,337.84,59.981,1461501903,"201051344000579","219011344069620",28.73,6.30,0,312.29,358.28,7.2,5.1,0.013,385558.8,385558.8,8093,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501917,425893.00
04/24/2016 08:45,2,0.248,ACTIVE,211.25,336.04,59.981,1461501903,"201051344000890","219011344069620",27.29,6.30,0,299.07,339.95,6.9,4.7,0.009,382384.1,382384.1,32512,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501918,425894.00
04/24/2016 08:45,2,0.254,ALERT,211.70,337.54,59.986,1461501903,"201051344000438","219011344069620",26.86,6.00,0,298.77,342.05,7.0,4.8,0.009,384536.6,384536.6,32518,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501920,425895.00
04/24/2016 08:45,2,0.281,ALERT,211.70,336.94,59.981,1461501903,"201051344000417","219011344069620",27.10,6.30,0,298.47,341.45,7.7,5.5,0.013,377622.8,377622.8,32668,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501922,425896.00
04/24/2016 08:45,2,0.129,ACTIVE,210.80,336.94,59.970,1461501903,"274151322000083","219011344069620",27.10,7.70,0,317.70,362.79,3.5,1.5,0.000,649592.4,649592.4,21502,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501923,425897.00
04/24/2016 08:45,2,0.133,ACTIVE,211.48,337.84,59.975,1461501903,"274151322000076","219011344069620",27.45,7.70,0,331.23,344.45,3.7,1.7,0.009,691125.1,691125.1,21499,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501924,425898.00
04/24/2016 08:45,2,0.223,ACTIVE,211.48,337.24,59.981,1461501903,"201051344000868","219011344069620",27.25,6.30,0,299.67,340.85,6.1,4.0,0.009,371094.8,371094.8,27752,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501924,425899.00
04/24/2016 08:45,2,0.123,ACTIVE,210.80,336.04,60.012,1461501903,"274151322000095","219011344069620",27.10,7.30,0,323.72,349.56,3.4,1.3,0.000,684101.4,684101.4,21403,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501925,425900.00
04/24/2016 08:45,2,0.205,ACTIVE,211.48,338.44,59.986,1461501903,"201051344000988","219011344069620",27.73,6.30,0,313.80,357.38,5.8,3.6,0.009,368436.6,368436.6,28040,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501926,425901.00
04/24/2016 08:45,2,0.223,ACTIVE,211.25,335.44,59.981,1461501903,"201051344001025","219011344069620",27.51,6.00,0,313.20,366.10,6.2,4.1,0.009,382126.1,382126.1,32561,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501927,425902.00
04/24/2016 08:45,2,0.246,ACTIVE,211.70,336.94,59.954,1461501903,"201051344000458","219011344069620",27.43,7.30,0,299.37,341.45,6.8,4.7,0.013,379065.5,379065.5,27964,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501928,425903.00
04/24/2016 08:45,2,0.227,ACTIVE,212.16,338.44,59.986,1461501903,"201051344000853","219011344069620",26.72,6.00,0,299.37,342.95,6.1,4.0,0.013,377542.5,377542.5,27558,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501929,425904.00
04/24/2016 08:45,2,0.230,ALERT,211.93,338.14,59.944,1461501903,"201051344000685","219011344069620",26.80,6.30,0,298.17,342.05,6.3,4.1,0.009,384077.7,384077.7,32385,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501931,425905.00
04/24/2016 08:45,2,0.227,ALERT,211.70,337.54,59.975,1461501903,"201051344000917","219011344069620",25.88,7.30,0,297.26,341.45,6.0,3.8,0.018,381147.4,381147.4,32389,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501933,425906.00
04/24/2016 08:45,2,0.209,ACTIVE,211.93,337.24,59.975,1461501903,"201051344001145","219011344069620",26.54,6.00,0,299.07,341.15,5.6,3.5,0.009,386311.9,386311.9,32249,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501933,425907.00
04/24/2016 08:45,2,0.248,ALERT,211.70,337.54,60.002,1461501903,"201051344000651","219011344069620",26.86,5.50,0,298.17,342.05,6.8,4.6,0.013,378301.8,378301.8,32614,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501935,425908.00
04/24/2016 08:45,2,0.113,ACTIVE,210.57,336.04,59.975,1461501903,"274151322000088","219011344069620",25.27,8.00,0,326.42,348.96,2.9,0.9,0.009,628875.6,628875.6,21184,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501936,425909.00
04/24/2016 08:45,2,0.088,ACTIVE,211.48,337.54,59.975,1461501903,"274151322000068","219011344069620",29.20,8.00,0,297.26,407.57,2.6,0.6,0.004,525970.2,525970.2,22577,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501937,425910.00
04/24/2016 08:45,2,0.215,ACTIVE,211.25,335.44,59.975,1461501903,"201051344001135","219011344069620",27.45,6.30,0,314.10,363.09,6.0,3.8,0.018,374636.1,374636.1,32568,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501938,425911.00
04/24/2016 08:45,2,0.242,ACTIVE,211.25,337.24,59.959,1461501903,"201051344000594","219011344069620",27.10,6.30,0,309.59,371.81,6.7,4.5,0.013,382343.4,382343.4,28001,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501939,425912.00
04/24/2016 08:45,2,0.230,ALERT,211.70,336.94,59.975,1461501903,"201051344001203","219011344069620",26.76,6.00,0,299.67,342.05,6.2,4.1,0.013,381239.6,381239.6,32568,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501941,425913.00
04/24/2016 08:45,2,0.123,ACTIVE,210.80,336.94,59.981,1461501903,"274151322000054","219011344069620",26.82,8.50,0,330.33,344.15,3.4,1.3,0.009,642671.9,642671.9,21208,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501942,425914.00
04/24/2016 08:45,2,0.219,ALERT,211.93,337.24,59.986,1461501903,"201051344000867","219011344069620",27.12,7.00,0,299.07,341.45,6.0,3.9,0.013,370428.9,370428.9,28003,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501944,425915.00
04/24/2016 08:45,2,0.275,ALERT,211.48,336.94,59.986,1461501903,"201051344001093","219011344069620",26.54,6.70,0,298.17,341.75,7.4,5.2,0.013,380074.8,380074.8,32438,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501945,425916.00
04/24/2016 08:45,2,0.160,ACTIVE,211.48,337.84,59.970,1461501903,"201051344000900","219011344069620",26.54,6.30,0,298.77,340.85,4.3,2.2,0.009,385846.5,385846.5,27390,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501946,425917.00
04/24/2016 08:45,2,0.248,ALERT,211.93,337.24,60.002,1461501903,"201051344000648","219011344069620",27.31,5.50,0,299.07,345.96,6.9,4.7,0.013,378326.6,378326.6,27696,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501948,425918.00
04/24/2016 08:45,2,0.229,ACTIVE,211.70,336.94,59.986,1461501903,"201051344000569","219011344069620",28.03,6.30,0,315.30,364.89,6.5,4.3,0.009,387095.5,387095.5,27325,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501949,425919.00
04/24/2016 08:45,2,0.217,ACTIVE,211.70,336.94,59.986,1461501903,"201051344000983","219011344069620",27.65,6.30,0,310.79,369.10,6.1,3.9,0.013,378699.0,378699.0,27796,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501950,425920.00
04/24/2016 08:45,2,0.217,ALERT,211.70,337.24,59.981,1461501903,"201051344001158","219011344069620",27.02,5.50,0,299.07,341.15,5.9,3.8,0.009,373400.8,373400.8,28058,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501952,425921.00
04/24/2016 08:45,2,0.254,ACTIVE,212.16,338.44,59.986,1461501903,"201051344000576","219011344069620",26.42,6.30,0,299.67,342.65,6.8,4.7,0.013,380230.6,380230.6,27469,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501953,425922.00
04/24/2016 08:45,2,0.133,ACTIVE,210.80,336.64,59.970,1461501903,"274151322000087","219011344069620",26.24,9.00,0,315.00,362.79,3.5,1.5,0.004,616770.6,616770.6,21284,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461501954,425923.00
04/24/2016 09:00,2,0.221,ACTIVE,211.70,339.34,59.981,1461502803,"201051344000645","219011344069620",27.91,7.00,0,316.20,356.48,6.2,4.1,0.018,379828.5,379828.5,27612,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502804,425924.00
04/24/2016 09:00,2,0.102,ACTIVE,210.12,335.74,59.986,1461502803,"274151322000085","219011344069620",29.52,8.00,0,319.21,347.16,3.0,1.0,0.004,645299.7,645299.7,21220,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502805,425925.00
04/24/2016 09:00,2,0.246,ACTIVE,211.48,340.55,59.949,1461502803,"201051344000633","219011344069620",27.35,6.00,0,296.66,344.15,6.9,4.7,0.018,370719.4,370719.4,28074,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502806,425926.00
04/24/2016 09:00,2,0.264,ACTIVE,211.03,338.14,59.949,1461502803,"201051344000469","219011344069620",28.09,5.50,0,309.29,358.88,7.5,5.3,0.009,371990.4,371990.4,28020,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502807,425927.00
04/24/2016 09:00,2,0.232,ALERT,210.57,336.04,60.007,1461502803,"201051344000646","219011344069620",27.85,6.00,0,298.77,346.56,6.6,4.4,0.013,376218.3,376218.3,32577,0,0,0,L,1122011218,0,121.10,120.20,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502809,425928.00
04/24/2016 09:00,2,0.156,ACTIVE,209.90,336.34,59.986,1461502803,"274151322000052","219011344069620",27.61,8.00,0,332.13,339.34,4.4,2.3,0.000,655412.6,655412.6,21442,0,0,0,L,1151911521,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502810,425929.00
04/24/2016 09:00,2,0.229,ACTIVE,210.80,336.64,59.996,1461502803,"201051344000585","219011344069620",27.87,6.30,0,313.80,355.28,6.5,4.3,0.013,382233.4,382233.4,32581,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502811,425930.00
04/24/2016 09:00,2,0.242,ACTIVE,210.57,335.44,60.002,1461502803,"201051344001230","219011344069620",25.17,6.00,0,298.17,338.74,6.2,4.1,0.013,379977.7,379977.7,32375,0,0,0,L,1122011218,0,121.10,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502812,425931.00
04/24/2016 09:00,2,0.240,ACTIVE,211.25,336.64,59.996,1461502803,"201051344000582","219011344069620",27.75,6.00,0,318.61,351.67,6.8,4.6,0.013,373547.7,373547.7,32550,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502813,425932.00
04/24/2016 09:00,2,0.264,ACTIVE,210.57,336.04,60.002,1461502803,"201051344000955","219011344069620",27.57,6.30,0,311.09,355.58,7.4,5.2,0.018,385229.6,385229.6,32490,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502814,425933.00
04/24/2016 09:00,2,0.078,ALERT,210.12,336.34,59.986,1461502803,"274151322000094","219011344069620",27.79,6.70,0,295.76,408.48,2.2,0.2,0.004,526229.3,526229.3,22369,0,0,0,L,1151911521,0,120.42,121.33,0002,4,0,0,0,0,0,0,126,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502815,425934.00
04/24/2016 09:00,2,0.268,ACTIVE,211.03,338.14,60.002,1461502803,"201051344000579","219011344069620",28.13,6.00,0,317.70,354.37,7.7,5.5,0.018,385559.9,385559.9,8094,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502816,425935.00
04/24/2016 09:00,2,0.252,ALERT,210.57,335.44,59.996,1461502803,"201051344000890","219011344069620",27.91,6.30,0,299.67,340.55,7.1,5.0,0.013,382385.1,382385.1,32513,0,0,0,L,1122011218,0,121.10,119.97,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502818,425936.00
04/24/2016 09:00,2,0.256,ACTIVE,210.80,336.04,59.991,1461502803,"201051344000438","219011344069620",27.71,6.00,0,311.09,370.30,7.2,5.0,0.009,384537.6,384537.6,32520,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502819,425937.00
04/24/2016 09:00,2,0.287,ACTIVE,211.03,336.64,60.007,1461502803,"201051344000417","219011344069620",27.87,6.30,0,307.78,372.41,8.1,5.9,0.013,377624.0,377624.0,32670,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502820,425938.00
04/24/2016 09:00,2,0.139,ACTIVE,210.12,336.34,59.991,1461502803,"274151322000083","219011344069620",26.68,8.00,0,322.81,348.06,3.7,1.6,0.000,649592.6,649592.6,21503,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502821,425939.00
04/24/2016 09:00,2,0.139,ACTIVE,210.80,336.64,60.007,1461502803,"274151322000076","219011344069620",27.81,8.00,0,333.63,339.95,3.9,1.8,0.009,691125.4,691125.4,21500,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502822,425940.00
04/24/2016 09:00,2,0.225,ACTIVE,211.03,338.14,59.996,1461502803,"201051344000868","219011344069620",27.83,6.30,0,311.39,357.08,6.4,4.2,0.013,371095.6,371095.6,27753,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502823,425941.00
04/24/2016 09:00,2,0.129,ACTIVE,209.90,335.74,59.981,1461502803,"274151322000095","219011344069620",27.57,7.30,0,328.52,343.85,3.6,1.5,0.009,684101.6,684101.6,21404,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502824,425942.00
04/24/2016 09:00,2,0.209,ACTIVE,210.80,339.34,59.986,1461502803,"201051344000988","219011344069620",28.13,6.30,0,317.10,354.67,6.0,3.8,0.013,368437.4,368437.4,28041,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502825,425943.00
04/24/2016 09:00,2,0.230,ACTIVE,210.57,335.14,59.981,1461502803,"201051344001025","219011344069620",27.65,6.00,0,317.70,351.67,6.5,4.3,0.013,382127.0,382127.0,32562,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502826,425944.00
04/24/2016 09:00,2,0.248,ACTIVE,211.03,337.84,59.986,1461502803,"201051344000458","219011344069620",28.23,7.30,0,312.89,357.08,7.1,4.9,0.018,379066.5,379066.5,27965,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502827,425945.00
04/24/2016 09:00,2,0.244,ACTIVE,211.70,339.95,60.034,1461502803,"201051344000853","219011344069620",25.49,6.00,0,317.40,357.38,6.3,4.2,0.013,377543.3,377543.3,27559,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502828,425946.00
04/24/2016 09:00,2,0.236,ACTIVE,211.25,337.54,59.991,1461502803,"201051344000685","219011344069620",27.33,6.30,0,297.57,341.15,6.5,4.4,0.013,384078.6,384078.6,32387,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502829,425947.00
04/24/2016 09:00,2,0.227,ACTIVE,211.03,337.24,59.991,1461502803,"201051344000917","219011344069620",27.21,7.00,0,296.96,340.55,6.2,4.1,0.013,381148.2,381148.2,32391,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502829,425948.00
04/24/2016 09:00,2,0.213,ACTIVE,211.03,336.94,60.007,1461502803,"201051344001145","219011344069620",27.65,6.00,0,308.09,361.59,6.0,3.8,0.013,386312.6,386312.6,32250,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502830,425949.00
04/24/2016 09:00,2,0.254,ACTIVE,210.80,336.64,59.986,1461502803,"201051344000651","219011344069620",27.21,5.50,0,312.29,367.60,7.0,4.8,0.009,378302.8,378302.8,32616,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502831,425950.00
04/24/2016 09:00,2,0.119,ACTIVE,209.90,335.74,59.975,1461502803,"274151322000088","219011344069620",25.27,8.00,0,328.52,342.05,3.1,1.0,0.004,628875.7,628875.7,21185,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502832,425951.00
04/24/2016 09:00,2,0.090,ALERT,210.80,337.54,59.970,1461502803,"274151322000068","219011344069620",29.36,7.70,0,294.86,408.78,2.8,0.7,0.009,525970.2,525970.2,22578,0,0,0,L,1151911521,0,121.10,121.55,0002,6,0,0,0,0,0,0,120,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502834,425952.00
04/24/2016 09:00,2,0.219,ACTIVE,210.57,335.44,59.975,1461502803,"201051344001135","219011344069620",28.07,6.30,0,318.00,351.07,6.2,4.1,0.013,374636.9,374636.9,32569,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502835,425953.00
04/24/2016 09:00,2,0.248,ACTIVE,210.80,337.84,59.975,1461502803,"201051344000594","219011344069620",27.69,6.30,0,315.60,354.97,7.0,4.8,0.013,382344.3,382344.3,28002,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502836,425954.00
04/24/2016 09:00,2,0.234,ACTIVE,211.03,335.74,59.981,1461502803,"201051344001203","219011344069620",27.17,6.00,0,315.30,363.39,6.5,4.3,0.013,381240.5,381240.5,32570,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502837,425955.00
04/24/2016 09:00,2,0.129,ACTIVE,210.12,336.64,59.981,1461502803,"274151322000054","219011344069620",27.00,8.50,0,331.53,339.04,3.6,1.5,0.013,642672.2,642672.2,21209,0,0,0,L,1151911521,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502838,425956.00
04/24/2016 09:00,2,0.225,ACTIVE,211.25,337.84,59.975,1461502803,"201051344000867","219011344069620",28.01,7.00,0,297.87,341.15,6.4,4.2,0.013,370429.7,370429.7,28005,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502839,425957.00
04/24/2016 09:00,2,0.277,ALERT,210.80,336.34,59.986,1461502803,"201051344001093","219011344069620",27.41,7.00,0,298.17,343.55,7.7,5.5,0.013,380075.9,380075.9,32440,0,0,0,L,1122011218,0,120.88,120.42,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502840,425958.00
04/24/2016 09:00,2,0.160,ACTIVE,211.03,338.74,59.975,1461502803,"201051344000900","219011344069620",28.03,6.30,0,307.48,361.29,4.5,2.5,0.013,385847.0,385847.0,27391,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502841,425959.00
04/24/2016 09:00,2,0.248,ACTIVE,211.25,338.14,59.981,1461502803,"201051344000648","219011344069620",28.31,5.50,0,314.10,363.39,7.2,5.0,0.018,378327.7,378327.7,27698,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502842,425960.00
04/24/2016 09:00,2,0.232,ACTIVE,211.03,338.14,59.975,1461502803,"201051344000569","219011344069620",28.90,6.30,0,320.41,351.07,6.8,4.7,0.009,387096.4,387096.4,27326,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502843,425961.00
04/24/2016 09:00,2,0.234,ACTIVE,211.03,337.84,59.975,1461502803,"201051344000983","219011344069620",27.53,6.30,0,314.70,354.97,6.6,4.4,0.018,378699.8,378699.8,27797,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502844,425962.00
04/24/2016 09:00,2,0.221,ACTIVE,211.25,338.44,59.981,1461502803,"201051344001158","219011344069620",27.75,5.50,0,311.39,368.50,6.2,4.1,0.018,373401.6,373401.6,28060,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502845,425963.00
04/24/2016 09:00,2,0.260,ALERT,211.48,339.34,59.933,1461502803,"201051344000576","219011344069620",27.00,6.30,0,300.27,343.55,7.1,5.0,0.009,380231.6,380231.6,27470,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502847,425964.00
04/24/2016 09:00,2,0.139,ACTIVE,210.12,336.34,59.965,1461502803,"274151322000087","219011344069620",26.24,9.00,0,323.72,347.46,3.7,1.6,0.004,616770.9,616770.9,21285,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461502848,425965.00
04/24/2016 09:15,2,0.256,ACTIVE,211.48,337.24,59.986,1461503703,"201051344000645","219011344069620",27.81,7.00,0,324.62,350.77,7.2,5.0,0.022,379829.7,379829.7,27613,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503704,425966.00
04/24/2016 09:15,2,0.129,ACTIVE,209.90,336.04,60.002,1461503703,"274151322000085","219011344069620",30.16,8.00,0,321.31,346.26,3.9,1.9,0.009,645300.0,645300.0,21221,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503705,425967.00
04/24/2016 09:15,2,0.268,ALERT,211.70,338.44,60.002,1461503703,"201051344000633","219011344069620",29.36,6.00,0,299.37,344.15,8.0,5.8,0.022,370720.7,370720.7,28075,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503707,425968.00
04/24/2016 09:15,2,0.285,ACTIVE,211.03,337.24,59.986,1461503703,"201051344000469","219011344069620",29.04,5.50,0,317.40,353.47,8.4,6.2,0.022,371991.9,371991.9,28021,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503708,425969.00
04/24/2016 09:15,2,0.264,ACTIVE,210.57,336.34,59.991,1461503703,"201051344000646","219011344069620",28.45,6.00,0,315.90,358.58,7.6,5.4,0.027,376219.5,376219.5,32579,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503709,425970.00
04/24/2016 09:15,2,0.197,ACTIVE,209.90,333.93,59.991,1461503703,"274151322000052","219011344069620",27.77,8.00,0,332.13,340.55,5.5,3.4,0.009,655413.3,655413.3,21443,0,0,0,L,1151911521,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503710,425971.00
04/24/2016 09:15,2,0.256,ACTIVE,211.03,336.94,59.954,1461503703,"201051344000585","219011344069620",29.22,6.70,0,323.11,346.26,7.6,5.4,0.027,382234.6,382234.6,32582,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503711,425972.00
04/24/2016 09:15,2,0.268,ACTIVE,210.57,335.44,59.986,1461503703,"201051344001230","219011344069620",27.81,6.30,0,308.09,357.38,7.5,5.4,0.018,379978.8,379978.8,32376,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503711,425973.00
04/24/2016 09:15,2,0.262,ACTIVE,211.25,336.94,59.981,1461503703,"201051344000582","219011344069620",29.30,6.00,0,323.41,347.46,7.8,5.6,0.022,373549.0,373549.0,32551,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503712,425974.00
04/24/2016 09:15,2,0.287,ACTIVE,210.35,335.44,60.007,1461503703,"201051344000955","219011344069620",29.14,6.30,0,319.81,347.76,8.5,6.3,0.018,385231.1,385231.1,32491,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503713,425975.00
04/24/2016 09:15,2,0.102,ALERT,210.12,336.34,59.981,1461503703,"274151322000094","219011344069620",29.96,7.00,0,296.36,408.48,3.1,1.1,0.009,526229.5,526229.5,22371,0,0,0,L,1151911521,0,120.42,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503715,425976.00
04/24/2016 09:15,2,0.285,ACTIVE,211.03,335.44,60.007,1461503703,"201051344000579","219011344069620",30.45,6.30,0,327.92,348.66,8.8,6.6,0.022,385561.4,385561.4,8095,0,0,0,L,1122011218,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503716,425977.00
04/24/2016 09:15,2,0.281,ACTIVE,210.57,335.44,59.991,1461503703,"201051344000890","219011344069620",29.34,6.70,0,315.60,358.58,8.4,6.2,0.022,382386.5,382386.5,32515,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503717,425978.00
04/24/2016 09:15,2,0.277,ACTIVE,210.80,336.04,59.996,1461503703,"201051344000438","219011344069620",29.82,6.00,0,318.61,351.37,8.4,6.2,0.022,384539.0,384539.0,32521,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503718,425979.00
04/24/2016 09:15,2,0.305,ACTIVE,210.80,336.04,59.981,1461503703,"201051344000417","219011344069620",29.54,6.30,0,317.10,351.97,9.2,6.9,0.022,377625.6,377625.6,32671,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503719,425980.00
04/24/2016 09:15,2,0.174,ACTIVE,210.12,335.74,59.986,1461503703,"274151322000083","219011344069620",27.49,8.00,0,329.13,342.95,4.9,2.8,0.018,649593.2,649593.2,21504,0,0,0,L,1151911521,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503720,425981.00
04/24/2016 09:15,2,0.178,ACTIVE,210.80,336.64,60.007,1461503703,"274151322000076","219011344069620",28.07,8.00,0,334.24,339.65,5.1,3.0,0.018,691126.0,691126.0,21501,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503721,425982.00
04/24/2016 09:15,2,0.258,ACTIVE,210.80,336.64,59.991,1461503703,"201051344000868","219011344069620",29.22,6.30,0,321.31,352.57,7.7,5.5,0.022,371096.8,371096.8,27754,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503721,425983.00
04/24/2016 09:15,2,0.170,ACTIVE,210.12,336.04,59.986,1461503703,"274151322000095","219011344069620",27.83,7.70,0,332.43,339.65,4.8,2.7,0.018,684102.1,684102.1,21405,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503722,425984.00
04/24/2016 09:15,2,0.250,ACTIVE,210.57,337.54,59.991,1461503703,"201051344000988","219011344069620",28.27,6.30,0,327.02,350.47,7.2,5.0,0.018,368438.5,368438.5,28042,0,0,0,L,1122011218,0,119.97,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503723,425985.00
04/24/2016 09:15,2,0.258,ACTIVE,210.57,334.84,59.991,1461503703,"201051344001025","219011344069620",29.54,6.00,0,327.32,344.45,7.8,5.6,0.027,382128.2,382128.2,32563,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503724,425986.00
04/24/2016 09:15,2,0.283,ACTIVE,210.80,336.34,59.996,1461503703,"201051344000458","219011344069620",28.43,7.30,0,321.01,353.77,8.2,5.9,0.022,379067.8,379067.8,27966,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503725,425987.00
04/24/2016 09:15,2,0.271,ACTIVE,211.25,337.84,59.975,1461503703,"201051344000853","219011344069620",28.13,6.00,0,320.41,357.08,7.8,5.6,0.022,377544.5,377544.5,27560,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503726,425988.00
04/24/2016 09:15,2,0.262,ACTIVE,211.25,337.54,59.986,1461503703,"201051344000685","219011344069620",28.59,6.30,0,309.29,358.88,7.6,5.4,0.027,384079.8,384079.8,32388,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503727,425989.00
04/24/2016 09:15,2,0.252,ACTIVE,211.03,336.64,59.981,1461503703,"201051344000917","219011344069620",28.65,7.30,0,316.50,353.17,7.4,5.2,0.022,381149.4,381149.4,32392,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503728,425990.00
04/24/2016 09:15,2,0.242,ACTIVE,211.03,336.34,59.991,1461503703,"201051344001145","219011344069620",29.30,6.00,0,318.30,353.77,7.2,5.0,0.022,386313.7,386313.7,32251,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503729,425991.00
04/24/2016 09:15,2,0.277,ACTIVE,210.80,336.94,59.991,1461503703,"201051344000651","219011344069620",28.80,5.50,0,321.01,351.07,8.2,5.9,0.022,378304.1,378304.1,32617,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503730,425992.00
04/24/2016 09:15,2,0.158,ACTIVE,209.67,334.84,59.981,1461503703,"274151322000088","219011344069620",26.18,8.00,0,332.13,338.74,4.2,2.2,0.013,628876.1,628876.1,21186,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503730,425993.00
04/24/2016 09:15,2,0.123,ALERT,210.57,337.24,59.986,1461503703,"274151322000068","219011344069620",30.20,8.00,0,296.36,414.79,3.7,1.7,0.013,525970.5,525970.5,22580,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503732,425994.00
04/24/2016 09:15,2,0.242,ACTIVE,210.57,334.84,60.034,1461503703,"201051344001135","219011344069620",30.00,6.30,0,325.82,344.45,7.4,5.2,0.022,374638.0,374638.0,32570,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503733,425995.00
04/24/2016 09:15,2,0.271,ACTIVE,210.57,336.34,60.002,1461503703,"201051344000594","219011344069620",29.46,6.30,0,326.12,348.36,8.2,6.0,0.018,382345.6,382345.6,28003,0,0,0,L,1122011218,0,120.20,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503734,425996.00
04/24/2016 09:15,2,0.256,ACTIVE,210.80,335.74,60.034,1461503703,"201051344001203","219011344069620",28.96,6.30,0,324.32,349.86,7.5,5.3,0.027,381241.7,381241.7,32571,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503735,425997.00
04/24/2016 09:15,2,0.170,ACTIVE,209.90,335.74,59.996,1461503703,"274151322000054","219011344069620",27.81,9.00,0,332.43,338.74,4.8,2.7,0.022,642672.7,642672.7,21210,0,0,0,L,1151911521,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503736,425998.00
04/24/2016 09:15,2,0.256,ACTIVE,211.03,335.74,59.996,1461503703,"201051344000867","219011344069620",29.04,7.00,0,315.30,357.98,7.6,5.4,0.022,370430.9,370430.9,28006,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503737,425999.00
04/24/2016 09:15,2,0.299,ACTIVE,210.57,336.04,59.996,1461503703,"201051344001093","219011344069620",29.70,7.00,0,317.10,356.18,9.0,6.8,0.022,380077.4,380077.4,32442,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503738,426000.00
04/24/2016 09:15,2,0.199,ACTIVE,210.57,336.64,59.996,1461503703,"201051344000900","219011344069620",28.59,6.30,0,319.21,354.37,5.8,3.7,0.027,385847.7,385847.7,27392,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503739,426001.00
04/24/2016 09:15,2,0.281,ACTIVE,211.03,336.64,60.028,1461503703,"201051344000648","219011344069620",28.82,5.50,0,325.52,351.07,8.3,6.1,0.027,378329.0,378329.0,27699,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503740,426002.00
04/24/2016 09:15,2,0.264,ACTIVE,210.80,336.94,60.012,1461503703,"201051344000569","219011344069620",29.48,6.70,0,327.92,348.06,7.9,5.7,0.027,387097.7,387097.7,27327,0,0,0,L,1122011218,0,119.97,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503741,426003.00
04/24/2016 09:15,2,0.254,ACTIVE,210.57,335.74,60.002,1461503703,"201051344000983","219011344069620",29.70,6.70,0,324.62,350.47,7.7,5.5,0.022,378701.0,378701.0,27798,0,0,0,L,1122011218,0,120.20,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503742,426004.00
04/24/2016 09:15,2,0.254,ACTIVE,210.80,336.64,60.002,1461503703,"201051344001158","219011344069620",28.73,5.50,0,322.81,352.27,7.4,5.2,0.027,373402.8,373402.8,28061,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503743,426005.00
04/24/2016 09:15,2,0.279,ACTIVE,211.25,337.54,59.996,1461503703,"201051344000576","219011344069620",29.46,6.30,0,317.40,361.89,8.4,6.2,0.018,380232.9,380232.9,27472,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503744,426006.00
