ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 09:15,2,0.184,ACTIVE,210.12,334.84,59.996,1461503703,"274151322000087","219011344069620",26.32,9.00,0,328.22,342.35,4.9,2.8,0.009,616771.4,616771.4,21286,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461503745,426007.00
04/24/2016 09:30,2,0.275,ACTIVE,212.38,339.04,59.975,1461504603,"201051344000645","219011344069620",29.04,7.00,0,331.83,342.95,8.1,5.9,0.027,379831.1,379831.1,27614,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504605,426008.00
04/24/2016 09:30,2,0.137,ACTIVE,211.48,337.84,59.965,1461504603,"274151322000085","219011344069620",30.59,8.00,0,333.33,340.25,4.3,2.2,0.013,645300.5,645300.5,21222,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504606,426009.00
04/24/2016 09:30,2,0.283,ACTIVE,212.38,340.85,59.959,1461504603,"201051344000633","219011344069620",30.18,6.00,0,330.93,345.36,8.7,6.4,0.022,370722.3,370722.3,28077,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504606,426010.00
04/24/2016 09:30,2,0.303,ACTIVE,212.16,339.04,59.965,1461504603,"201051344000469","219011344069620",29.64,5.50,0,329.43,342.65,9.2,6.9,0.031,371993.5,371993.5,28022,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504607,426011.00
04/24/2016 09:30,2,0.270,ACTIVE,210.57,335.74,59.975,1461504603,"201051344000646","219011344069620",29.98,6.00,0,329.13,340.55,8.2,6.0,0.031,376221.0,376221.0,32580,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504608,426012.00
04/24/2016 09:30,2,0.221,ACTIVE,211.03,337.54,59.959,1461504603,"274151322000052","219011344069620",27.85,8.00,0,332.13,341.45,6.2,4.1,0.027,655414.3,655414.3,21444,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504609,426013.00
04/24/2016 09:30,2,0.291,ACTIVE,211.03,336.34,59.970,1461504603,"201051344000585","219011344069620",28.63,6.70,0,330.33,341.15,8.4,6.2,0.031,382236.1,382236.1,32583,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504610,426014.00
04/24/2016 09:30,2,0.283,ACTIVE,210.80,335.44,59.965,1461504603,"201051344001230","219011344069620",28.67,6.30,0,329.13,340.55,8.2,6.0,0.031,379980.3,379980.3,32377,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504611,426015.00
04/24/2016 09:30,2,0.295,ACTIVE,211.25,336.64,59.933,1461504603,"201051344000582","219011344069620",28.78,6.00,0,330.63,341.45,8.6,6.4,0.031,373550.5,373550.5,32552,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504612,426016.00
04/24/2016 09:30,2,0.316,ACTIVE,210.57,335.14,60.012,1461504603,"201051344000955","219011344069620",28.77,6.30,0,329.73,340.25,9.3,7.0,0.035,385232.7,385232.7,32492,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504613,426017.00
04/24/2016 09:30,2,0.119,ACTIVE,211.25,337.54,59.944,1461504603,"274151322000094","219011344069620",30.36,7.00,0,333.63,340.55,3.7,1.6,0.013,526229.8,526229.8,22373,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504614,426018.00
04/24/2016 09:30,2,0.324,ACTIVE,211.93,339.04,59.965,1461504603,"201051344000579","219011344069620",28.84,6.30,0,331.23,342.65,9.6,7.3,0.035,385563.1,385563.1,8096,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504615,426019.00
04/24/2016 09:30,2,0.312,ACTIVE,210.80,335.44,59.949,1461504603,"201051344000890","219011344069620",29.00,6.70,0,331.23,340.85,9.2,6.9,0.031,382388.2,382388.2,32516,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504615,426020.00
04/24/2016 09:30,2,0.297,ACTIVE,211.03,335.74,59.975,1461504603,"201051344000438","219011344069620",30.24,6.00,0,330.93,342.35,9.1,6.9,0.027,384540.7,384540.7,32522,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504616,426021.00
04/24/2016 09:30,2,0.330,ACTIVE,211.03,336.34,59.959,1461504603,"201051344000417","219011344069620",29.66,6.30,0,329.73,341.45,10.0,7.7,0.027,377627.5,377627.5,32672,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504617,426022.00
04/24/2016 09:30,2,0.199,ACTIVE,211.48,337.54,59.970,1461504603,"274151322000083","219011344069620",27.77,8.00,0,332.73,341.45,5.6,3.5,0.018,649594.0,649594.0,21505,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504618,426023.00
04/24/2016 09:30,2,0.199,ACTIVE,211.70,338.44,59.970,1461504603,"274151322000076","219011344069620",28.88,8.00,0,333.93,341.45,5.8,3.7,0.027,691126.9,691126.9,21502,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504619,426024.00
04/24/2016 09:30,2,0.287,ACTIVE,211.70,339.34,59.970,1461504603,"201051344000868","219011344069620",28.69,6.30,0,331.53,342.05,8.4,6.2,0.035,371098.3,371098.3,27755,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504620,426025.00
04/24/2016 09:30,2,0.197,ACTIVE,211.25,336.64,59.965,1461504603,"274151322000095","219011344069620",27.61,7.70,0,333.03,340.85,5.5,3.4,0.018,684102.9,684102.9,21406,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504621,426026.00
04/24/2016 09:30,2,0.271,ACTIVE,211.70,339.95,59.970,1461504603,"201051344000988","219011344069620",28.98,6.30,0,329.43,343.85,8.0,5.8,0.031,368439.8,368439.8,28043,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504622,426027.00
04/24/2016 09:30,2,0.271,ACTIVE,210.80,335.14,59.975,1461504603,"201051344001025","219011344069620",30.18,6.00,0,330.33,341.15,8.4,6.2,0.027,382129.7,382129.7,32564,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504623,426028.00
04/24/2016 09:30,2,0.309,ACTIVE,211.70,338.44,59.970,1461504603,"201051344000458","219011344069620",28.92,7.30,0,330.33,342.65,9.1,6.9,0.031,379069.4,379069.4,27967,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504624,426029.00
04/24/2016 09:30,2,0.289,ACTIVE,212.38,340.55,59.975,1461504603,"201051344000853","219011344069620",29.04,6.00,0,332.13,343.55,8.5,6.3,0.027,377546.0,377546.0,27561,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504625,426030.00
04/24/2016 09:30,2,0.291,ACTIVE,211.25,337.24,59.970,1461504603,"201051344000685","219011344069620",28.49,6.30,0,330.63,342.35,8.4,6.2,0.035,384081.2,384081.2,32389,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504626,426031.00
04/24/2016 09:30,2,0.275,ACTIVE,211.03,336.34,59.965,1461504603,"201051344000917","219011344069620",28.78,7.30,0,328.52,341.45,8.1,5.9,0.027,381150.8,381150.8,32393,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504626,426032.00
04/24/2016 09:30,2,0.264,ACTIVE,211.25,336.64,59.965,1461504603,"201051344001145","219011344069620",29.32,6.00,0,331.53,341.15,7.9,5.7,0.031,386315.1,386315.1,32252,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504627,426033.00
04/24/2016 09:30,2,0.295,ACTIVE,211.03,336.34,59.975,1461504603,"201051344000651","219011344069620",29.30,5.50,0,331.53,341.75,8.8,6.6,0.031,378305.7,378305.7,32618,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504628,426034.00
04/24/2016 09:30,2,0.184,ACTIVE,210.80,336.94,59.959,1461504603,"274151322000088","219011344069620",26.30,8.00,0,332.43,340.55,4.9,2.8,0.018,628876.7,628876.7,21187,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504629,426035.00
04/24/2016 09:30,2,0.141,ACTIVE,211.70,337.84,59.965,1461504603,"274151322000068","219011344069620",30.65,8.50,0,333.93,341.45,4.3,2.3,0.009,525971.0,525971.0,22582,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504630,426036.00
04/24/2016 09:30,2,0.275,ACTIVE,210.57,334.84,59.970,1461504603,"201051344001135","219011344069620",29.32,6.30,0,330.63,339.65,8.2,6.0,0.031,374639.5,374639.5,32571,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504631,426037.00
04/24/2016 09:30,2,0.293,ACTIVE,211.48,337.84,59.965,1461504603,"201051344000594","219011344069620",29.88,6.00,0,330.03,342.35,8.9,6.7,0.035,382347.2,382347.2,28004,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504632,426038.00
04/24/2016 09:30,2,0.287,ACTIVE,211.03,335.74,59.965,1461504603,"201051344001203","219011344069620",28.39,6.30,0,331.23,342.35,8.3,6.1,0.031,381243.1,381243.1,32572,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504633,426039.00
04/24/2016 09:30,2,0.197,ACTIVE,211.03,337.84,59.944,1461504603,"274151322000054","219011344069620",27.39,9.00,0,332.13,340.55,5.5,3.4,0.013,642673.4,642673.4,21211,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504634,426040.00
04/24/2016 09:30,2,0.287,ACTIVE,212.16,338.44,59.917,1461504603,"201051344000867","219011344069620",28.94,7.00,0,330.93,342.65,8.4,6.2,0.031,370432.4,370432.4,28007,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504635,426041.00
04/24/2016 09:30,2,0.322,ACTIVE,210.80,335.74,59.965,1461504603,"201051344001093","219011344069620",29.68,7.00,0,330.03,341.75,9.7,7.4,0.027,380079.2,380079.2,32443,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504636,426042.00
04/24/2016 09:30,2,0.219,ACTIVE,211.70,339.34,59.991,1461504603,"201051344000900","219011344069620",29.34,6.30,0,330.33,342.35,6.5,4.4,0.031,385848.7,385848.7,27393,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504637,426043.00
04/24/2016 09:30,2,0.309,ACTIVE,212.16,338.74,59.959,1461504603,"201051344000648","219011344069620",28.90,6.00,0,331.53,343.25,9.1,6.8,0.031,378330.6,378330.6,27700,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504638,426044.00
04/24/2016 09:30,2,0.295,ACTIVE,211.93,338.74,59.959,1461504603,"201051344000569","219011344069620",29.12,6.30,0,330.93,342.35,8.7,6.5,0.035,387099.2,387099.2,27328,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504639,426045.00
04/24/2016 09:30,2,0.287,ACTIVE,211.70,338.14,59.981,1461504603,"201051344000983","219011344069620",28.90,6.30,0,330.03,342.65,8.4,6.2,0.035,378702.5,378702.5,27799,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504639,426046.00
04/24/2016 09:30,2,0.279,ACTIVE,211.93,338.74,59.970,1461504603,"201051344001158","219011344069620",29.04,5.50,0,329.73,342.35,8.2,6.0,0.035,373404.2,373404.2,28062,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504640,426047.00
04/24/2016 09:30,2,0.299,ACTIVE,212.16,339.95,59.922,1461504603,"201051344000576","219011344069620",29.86,6.30,0,331.23,343.25,9.1,6.9,0.027,380234.6,380234.6,27473,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504641,426048.00
04/24/2016 09:30,2,0.207,ACTIVE,211.03,336.94,59.954,1461504603,"274151322000087","219011344069620",26.50,9.30,0,332.73,340.85,5.6,3.5,0.013,616772.2,616772.2,21287,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461504642,426049.00
04/24/2016 09:45,2,0.344,ACTIVE,212.16,339.65,59.954,1461505504,"201051344000645","219011344069620",29.52,7.00,0,334.24,345.06,10.3,8.0,0.044,379832.8,379832.8,27615,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505505,426050.00
04/24/2016 09:45,2,0.260,ACTIVE,211.03,336.64,59.970,1461505504,"274151322000085","219011344069620",27.81,8.50,0,333.93,341.15,7.3,5.2,0.031,645301.4,645301.4,21223,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505506,426051.00
04/24/2016 09:45,2,0.357,ACTIVE,212.38,341.45,59.965,1461505504,"201051344000633","219011344069620",29.68,6.00,0,332.73,346.56,10.8,8.5,0.044,370724.1,370724.1,28078,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505506,426052.00
04/24/2016 09:45,2,0.365,ACTIVE,211.93,339.04,59.949,1461505504,"201051344000469","219011344069620",30.02,5.50,0,332.43,345.06,11.1,8.8,0.049,371995.5,371995.5,28023,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505507,426053.00
04/24/2016 09:45,2,0.346,ACTIVE,211.48,338.44,59.959,1461505504,"201051344000646","219011344069620",29.54,6.00,0,330.33,342.65,10.4,8.1,0.044,376222.8,376222.8,32581,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505508,426054.00
04/24/2016 09:45,2,0.293,ACTIVE,210.80,338.44,59.928,1461505504,"274151322000052","219011344069620",27.75,8.00,0,333.33,341.75,8.2,6.0,0.040,655415.5,655415.5,21445,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505509,426055.00
04/24/2016 09:45,2,0.354,ACTIVE,211.70,338.74,59.965,1461505504,"201051344000585","219011344069620",29.36,6.70,0,330.63,343.55,10.5,8.2,0.053,382237.9,382237.9,32584,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505510,426056.00
04/24/2016 09:45,2,0.340,ACTIVE,211.70,337.54,59.965,1461505504,"201051344001230","219011344069620",29.08,6.30,0,327.92,342.05,10.1,7.8,0.049,379982.0,379982.0,32378,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505511,426057.00
04/24/2016 09:45,2,0.361,ACTIVE,212.16,339.04,59.959,1461505504,"201051344000582","219011344069620",29.18,6.00,0,330.33,343.85,10.7,8.4,0.053,373552.4,373552.4,32553,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505512,426058.00
04/24/2016 09:45,2,0.361,ACTIVE,211.25,337.84,59.954,1461505504,"201051344000955","219011344069620",30.51,6.30,0,328.82,341.75,11.2,8.9,0.049,385234.7,385234.7,32493,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505513,426059.00
04/24/2016 09:45,2,0.168,ACTIVE,210.80,355.88,59.959,1461505504,"274151322000094","219011344069620",33.04,7.30,0,335.14,359.78,5.7,3.5,0.035,526230.4,526230.4,22374,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505514,426060.00
04/24/2016 09:45,2,0.393,ACTIVE,211.70,339.34,59.933,1461505504,"201051344000579","219011344069620",28.88,6.30,0,333.63,344.15,11.6,9.2,0.053,385565.2,385565.2,8097,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505515,426061.00
04/24/2016 09:45,2,0.369,ACTIVE,211.48,337.84,59.965,1461505504,"201051344000890","219011344069620",30.20,6.70,0,329.13,342.35,11.3,9.0,0.044,382390.2,382390.2,32517,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505515,426062.00
04/24/2016 09:45,2,0.377,ACTIVE,211.70,338.44,59.928,1461505504,"201051344000438","219011344069620",29.56,6.00,0,330.63,342.95,11.3,9.0,0.044,384542.6,384542.6,32523,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505516,426063.00
04/24/2016 09:45,2,0.389,ACTIVE,211.93,338.74,59.965,1461505504,"201051344000417","219011344069620",30.36,6.30,0,329.73,342.95,11.9,9.6,0.044,377629.6,377629.6,32673,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505517,426064.00
04/24/2016 09:45,2,0.271,ACTIVE,211.03,338.14,59.965,1461505504,"274151322000083","219011344069620",27.73,8.00,0,333.63,341.75,7.7,5.5,0.040,649595.1,649595.1,21506,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505518,426065.00
04/24/2016 09:45,2,0.270,ACTIVE,211.48,337.84,59.944,1461505504,"274151322000076","219011344069620",29.46,8.00,0,335.14,341.75,8.0,5.8,0.040,691128.1,691128.1,21503,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505519,426066.00
04/24/2016 09:45,2,0.361,ACTIVE,211.70,339.34,60.002,1461505504,"201051344000868","219011344069620",29.02,6.30,0,334.24,343.25,10.7,8.4,0.049,371100.0,371100.0,27756,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505520,426067.00
04/24/2016 09:45,2,0.264,ACTIVE,211.03,336.34,59.965,1461505504,"274151322000095","219011344069620",28.37,7.70,0,333.63,340.85,7.5,5.4,0.035,684103.9,684103.9,21407,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505521,426068.00
04/24/2016 09:45,2,0.346,ACTIVE,211.70,340.25,59.944,1461505504,"201051344000988","219011344069620",29.28,6.70,0,332.13,346.86,10.3,8.0,0.053,368441.6,368441.6,28044,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505522,426069.00
04/24/2016 09:45,2,0.357,ACTIVE,211.48,336.94,59.970,1461505504,"201051344001025","219011344069620",29.48,6.00,0,330.63,342.95,10.7,8.4,0.053,382131.5,382131.5,32565,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505523,426070.00
04/24/2016 09:45,2,0.381,ACTIVE,211.70,338.14,59.991,1461505504,"201051344000458","219011344069620",29.12,7.70,0,333.03,343.85,11.3,8.9,0.049,379071.4,379071.4,27968,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505524,426071.00
04/24/2016 09:45,2,0.363,ACTIVE,212.38,340.25,59.991,1461505504,"201051344000853","219011344069620",29.10,6.30,0,334.24,345.36,10.7,8.4,0.049,377547.8,377547.8,27562,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505525,426072.00
04/24/2016 09:45,2,0.357,ACTIVE,212.16,339.34,59.981,1461505504,"201051344000685","219011344069620",29.12,6.30,0,329.73,343.25,10.6,8.3,0.049,384083.0,384083.0,32390,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505526,426073.00
04/24/2016 09:45,2,0.342,ACTIVE,211.93,339.04,59.996,1461505504,"201051344000917","219011344069620",29.44,7.30,0,328.82,343.55,10.2,7.9,0.040,381152.5,381152.5,32394,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505527,426074.00
04/24/2016 09:45,2,0.342,ACTIVE,211.93,338.44,59.981,1461505504,"201051344001145","219011344069620",29.14,6.00,0,330.63,343.25,10.1,7.8,0.053,386316.7,386316.7,32253,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505528,426075.00
04/24/2016 09:45,2,0.371,ACTIVE,211.70,339.04,59.975,1461505504,"201051344000651","219011344069620",29.26,6.00,0,331.53,343.25,11.0,8.7,0.053,378307.6,378307.6,32619,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505529,426076.00
04/24/2016 09:45,2,0.248,ACTIVE,210.57,337.54,59.975,1461505504,"274151322000088","219011344069620",27.51,8.00,0,333.33,340.85,6.9,4.8,0.035,628877.6,628877.6,21188,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505530,426077.00
04/24/2016 09:45,2,0.188,ACTIVE,211.70,373.61,59.975,1461505504,"274151322000068","219011344069620",35.01,9.00,0,335.74,376.62,6.7,4.5,0.027,525971.8,525971.8,22583,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505531,426078.00
04/24/2016 09:45,2,0.352,ACTIVE,211.48,336.94,59.981,1461505504,"201051344001135","219011344069620",29.34,6.30,0,330.63,342.35,10.5,8.2,0.053,374641.2,374641.2,32572,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505532,426079.00
04/24/2016 09:45,2,0.375,ACTIVE,211.25,339.34,59.954,1461505504,"201051344000594","219011344069620",29.20,6.30,0,331.53,344.45,11.1,8.8,0.057,382349.1,382349.1,28005,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505533,426080.00
04/24/2016 09:45,2,0.352,ACTIVE,211.93,337.84,59.970,1461505504,"201051344001203","219011344069620",29.26,6.30,0,330.93,343.85,10.5,8.2,0.049,381244.9,381244.9,32573,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505533,426081.00
04/24/2016 09:45,2,0.264,ACTIVE,210.80,336.34,59.981,1461505504,"274151322000054","219011344069620",28.17,9.00,0,333.63,341.15,7.5,5.3,0.031,642674.5,642674.5,21212,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505534,426082.00
04/24/2016 09:45,2,0.355,ACTIVE,211.93,339.04,59.965,1461505504,"201051344000867","219011344069620",29.54,7.00,0,333.33,344.76,10.7,8.4,0.053,370434.1,370434.1,28008,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505535,426083.00
04/24/2016 09:45,2,0.400,ACTIVE,211.48,338.44,59.981,1461505504,"201051344001093","219011344069620",29.22,7.00,0,329.73,342.95,11.9,9.6,0.044,380081.3,380081.3,32444,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505536,426084.00
04/24/2016 09:45,2,0.299,ACTIVE,211.70,339.34,59.981,1461505504,"201051344000900","219011344069620",28.88,6.30,0,331.83,343.85,8.8,6.5,0.053,385850.1,385850.1,27394,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505537,426085.00
04/24/2016 09:45,2,0.381,ACTIVE,211.93,339.65,59.986,1461505504,"201051344000648","219011344069620",29.34,6.00,0,333.93,344.45,11.4,9.1,0.053,378332.6,378332.6,27701,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505538,426086.00
04/24/2016 09:45,2,0.363,ACTIVE,211.93,339.34,59.986,1461505504,"201051344000569","219011344069620",29.76,6.70,0,333.63,343.55,11.0,8.7,0.053,387101.1,387101.1,27329,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505539,426087.00
04/24/2016 09:45,2,0.355,ACTIVE,211.70,339.34,59.991,1461505504,"201051344000983","219011344069620",29.54,6.70,0,332.43,344.45,10.7,8.4,0.049,378704.3,378704.3,27800,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505540,426088.00
04/24/2016 09:45,2,0.348,ACTIVE,211.70,339.04,59.991,1461505504,"201051344001158","219011344069620",29.60,5.50,0,332.73,344.15,10.5,8.2,0.053,373405.9,373405.9,28063,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505541,426089.00
04/24/2016 09:45,2,0.359,ACTIVE,212.16,340.55,59.975,1461505504,"201051344000576","219011344069620",30.51,6.30,0,333.63,344.76,11.2,8.9,0.044,380236.5,380236.5,27474,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505542,426090.00
04/24/2016 09:45,2,0.270,ACTIVE,210.80,337.84,59.965,1461505504,"274151322000087","219011344069620",27.95,9.70,0,333.93,341.45,7.6,5.4,0.022,616773.3,616773.3,21288,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461505543,426091.00
04/24/2016 10:00,2,0.283,ACTIVE,212.16,337.84,59.986,1461506404,"201051344000645","219011344069620",29.10,7.00,0,333.63,345.96,8.4,6.2,0.031,379834.7,379834.7,27616,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506405,426092.00
04/24/2016 10:00,2,0.199,ACTIVE,211.03,337.54,59.959,1461506404,"274151322000085","219011344069620",27.95,8.50,0,334.54,341.45,5.7,3.5,0.022,645302.6,645302.6,21224,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506406,426093.00
04/24/2016 10:00,2,0.291,ACTIVE,212.16,339.95,60.012,1461506404,"201051344000633","219011344069620",29.70,6.30,0,333.33,347.46,8.8,6.6,0.035,370726.2,370726.2,28079,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506407,426094.00
04/24/2016 10:00,2,0.311,ACTIVE,211.70,338.44,59.981,1461506404,"201051344000469","219011344069620",29.14,5.50,0,331.83,345.66,9.2,7.0,0.031,371997.6,371997.6,28024,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506408,426095.00
04/24/2016 10:00,2,0.299,ACTIVE,211.48,337.84,59.975,1461506404,"201051344000646","219011344069620",27.91,6.30,0,332.13,344.15,8.5,6.2,0.031,376224.8,376224.8,32582,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506409,426096.00
04/24/2016 10:00,2,0.227,ACTIVE,211.03,337.54,59.986,1461506404,"274151322000052","219011344069620",28.23,8.00,0,333.33,341.75,6.5,4.3,0.027,655417.0,655417.0,21446,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506409,426097.00
04/24/2016 10:00,2,0.291,ACTIVE,211.93,337.84,59.986,1461506404,"201051344000585","219011344069620",28.96,6.70,0,331.83,344.45,8.6,6.4,0.031,382239.8,382239.8,32585,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506410,426098.00
04/24/2016 10:00,2,0.287,ACTIVE,211.48,336.94,59.975,1461506404,"201051344001230","219011344069620",28.49,6.30,0,330.93,343.55,8.3,6.1,0.027,379983.9,379983.9,32379,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506411,426099.00
04/24/2016 10:00,2,0.287,ACTIVE,212.16,337.54,60.018,1461506404,"201051344000582","219011344069620",30.06,6.00,0,332.73,344.45,8.8,6.6,0.022,373554.3,373554.3,32554,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506412,426100.00
04/24/2016 10:00,2,0.309,ACTIVE,211.25,336.94,59.959,1461506404,"201051344000955","219011344069620",30.00,6.30,0,331.53,343.25,9.4,7.2,0.031,385236.9,385236.9,32494,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506413,426101.00
04/24/2016 10:00,2,0.123,ACTIVE,210.80,336.94,59.970,1461506404,"274151322000094","219011344069620",30.36,7.70,0,334.54,384.13,3.8,1.7,0.018,526231.2,526231.2,22375,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506414,426102.00
04/24/2016 10:00,2,0.318,ACTIVE,211.70,337.84,59.975,1461506404,"201051344000579","219011344069620",29.68,6.30,0,333.03,344.76,9.6,7.4,0.031,385567.4,385567.4,8098,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506415,426103.00
04/24/2016 10:00,2,0.307,ACTIVE,211.48,336.64,59.970,1461506404,"201051344000890","219011344069620",30.06,6.70,0,332.43,344.15,9.4,7.1,0.031,382392.3,382392.3,32518,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506416,426104.00
04/24/2016 10:00,2,0.314,ACTIVE,211.93,337.54,59.970,1461506404,"201051344000438","219011344069620",29.04,6.30,0,332.73,344.15,9.3,7.0,0.031,384544.7,384544.7,32524,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506417,426105.00
04/24/2016 10:00,2,0.350,ACTIVE,211.93,337.24,59.965,1461506404,"201051344000417","219011344069620",28.65,6.70,0,332.13,344.45,10.2,7.9,0.035,377631.9,377631.9,32674,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506418,426106.00
04/24/2016 10:00,2,0.201,ACTIVE,211.03,336.94,59.970,1461506404,"274151322000083","219011344069620",27.85,8.50,0,334.24,341.75,5.7,3.5,0.022,649596.3,649596.3,21507,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506418,426107.00
04/24/2016 10:00,2,0.211,ACTIVE,211.48,337.54,59.959,1461506404,"274151322000076","219011344069620",28.23,8.00,0,334.84,342.05,6.0,3.9,0.027,691129.4,691129.4,21504,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506419,426108.00
04/24/2016 10:00,2,0.287,ACTIVE,211.48,337.54,59.970,1461506404,"201051344000868","219011344069620",29.12,6.30,0,332.73,345.36,8.5,6.3,0.031,371102.0,371102.0,27757,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506420,426109.00
04/24/2016 10:00,2,0.199,ACTIVE,211.03,337.54,59.970,1461506404,"274151322000095","219011344069620",27.91,7.70,0,333.33,340.85,5.7,3.5,0.027,684105.2,684105.2,21408,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506421,426110.00
04/24/2016 10:00,2,0.275,ACTIVE,211.70,339.34,59.970,1461506404,"201051344000988","219011344069620",29.00,6.30,0,332.13,347.16,8.1,5.9,0.035,368443.4,368443.4,28045,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506422,426111.00
04/24/2016 10:00,2,0.289,ACTIVE,211.48,336.34,59.970,1461506404,"201051344001025","219011344069620",29.14,6.00,0,331.83,344.45,8.6,6.4,0.031,382133.4,382133.4,32566,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506423,426112.00
04/24/2016 10:00,2,0.314,ACTIVE,211.70,337.24,59.970,1461506404,"201051344000458","219011344069620",28.82,7.30,0,333.03,345.36,9.2,7.0,0.035,379073.5,379073.5,27969,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506424,426113.00
04/24/2016 10:00,2,0.287,ACTIVE,212.38,338.74,59.965,1461506404,"201051344000853","219011344069620",29.64,6.30,0,334.54,346.26,8.7,6.4,0.031,377549.8,377549.8,27563,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506425,426114.00
04/24/2016 10:00,2,0.295,ACTIVE,211.93,338.14,59.959,1461506404,"201051344000685","219011344069620",28.78,6.30,0,331.83,345.36,8.6,6.4,0.035,384084.9,384084.9,32391,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506426,426115.00
04/24/2016 10:00,2,0.283,ACTIVE,211.93,338.14,59.965,1461506404,"201051344000917","219011344069620",28.73,7.30,0,330.63,343.85,8.2,6.0,0.027,381154.3,381154.3,32395,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506427,426116.00
04/24/2016 10:00,2,0.268,ACTIVE,211.70,337.24,59.959,1461506404,"201051344001145","219011344069620",29.40,6.00,0,332.73,345.06,8.0,5.8,0.027,386318.5,386318.5,32254,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506428,426117.00
04/24/2016 10:00,2,0.307,ACTIVE,211.70,337.54,59.959,1461506404,"201051344000651","219011344069620",29.02,5.50,0,332.73,345.06,9.1,6.8,0.031,378309.6,378309.6,32620,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506429,426118.00
04/24/2016 10:00,2,0.184,ACTIVE,210.57,335.44,59.949,1461506404,"274151322000088","219011344069620",27.53,8.50,0,333.03,340.85,5.2,3.0,0.027,628878.7,628878.7,21189,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506430,426119.00
04/24/2016 10:00,2,0.145,ACTIVE,211.70,338.14,59.954,1461506404,"274151322000068","219011344069620",30.73,9.00,0,335.44,395.25,4.5,2.4,0.018,525972.8,525972.8,22584,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506430,426120.00
04/24/2016 10:00,2,0.285,ACTIVE,211.25,336.34,59.954,1461506404,"201051344001135","219011344069620",29.04,6.30,0,331.83,343.55,8.4,6.2,0.040,374643.1,374643.1,32573,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506431,426121.00
04/24/2016 10:00,2,0.305,ACTIVE,211.25,337.24,59.965,1461506404,"201051344000594","219011344069620",29.14,6.30,0,331.83,345.36,9.0,6.8,0.035,382351.1,382351.1,28006,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506432,426122.00
04/24/2016 10:00,2,0.291,ACTIVE,211.70,336.94,59.959,1461506404,"201051344001203","219011344069620",28.53,6.30,0,332.73,344.45,8.4,6.2,0.031,381246.7,381246.7,32574,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506433,426123.00
04/24/2016 10:00,2,0.203,ACTIVE,210.57,337.24,59.959,1461506404,"274151322000054","219011344069620",27.51,8.50,0,333.33,341.15,5.7,3.6,0.018,642675.7,642675.7,21213,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506434,426124.00
04/24/2016 10:00,2,0.289,ACTIVE,212.16,338.14,59.981,1461506404,"201051344000867","219011344069620",29.00,7.00,0,332.73,345.66,8.5,6.3,0.035,370436.0,370436.0,28009,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506435,426125.00
04/24/2016 10:00,2,0.326,ACTIVE,211.48,338.14,59.944,1461506404,"201051344001093","219011344069620",29.70,7.00,0,332.13,344.15,9.8,7.6,0.031,380083.5,380083.5,32445,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506436,426126.00
04/24/2016 10:00,2,0.229,ACTIVE,211.48,338.14,59.959,1461506404,"201051344000900","219011344069620",28.41,6.30,0,332.73,345.36,6.6,4.5,0.031,385851.5,385851.5,27395,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506437,426127.00
04/24/2016 10:00,2,0.314,ACTIVE,211.70,337.54,59.965,1461506404,"201051344000648","219011344069620",29.06,5.50,0,333.63,345.66,9.3,7.0,0.031,378334.7,378334.7,27702,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506438,426128.00
04/24/2016 10:00,2,0.301,ACTIVE,211.70,337.84,59.965,1461506404,"201051344000569","219011344069620",28.96,6.70,0,333.63,345.36,8.8,6.6,0.035,387103.0,387103.0,27330,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506439,426129.00
04/24/2016 10:00,2,0.281,ACTIVE,211.70,337.54,59.954,1461506404,"201051344000983","219011344069620",30.00,6.70,0,333.03,345.06,8.6,6.4,0.031,378706.2,378706.2,27801,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506440,426130.00
04/24/2016 10:00,2,0.281,ACTIVE,211.70,338.44,59.949,1461506404,"201051344001158","219011344069620",29.00,5.50,0,333.33,345.36,8.3,6.1,0.040,373407.7,373407.7,28064,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506440,426131.00
04/24/2016 10:00,2,0.311,ACTIVE,212.16,339.04,59.986,1461506404,"201051344000576","219011344069620",29.08,6.30,0,333.03,347.76,9.2,6.9,0.031,380238.5,380238.5,27475,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506442,426132.00
04/24/2016 10:00,2,0.209,ACTIVE,211.03,337.24,59.928,1461506404,"274151322000087","219011344069620",27.41,10.00,0,333.93,341.75,5.8,3.7,0.022,616774.5,616774.5,21289,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461506443,426133.00
04/24/2016 10:15,2,0.381,ACTIVE,213.06,340.55,59.991,1461507303,"201051344000645","219011344069620",29.00,7.00,0,333.03,346.26,11.2,8.9,0.053,379836.8,379836.8,27617,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507304,426134.00
04/24/2016 10:15,2,0.277,ACTIVE,211.70,338.14,59.991,1461507303,"274151322000085","219011344069620",29.26,8.00,0,334.54,342.65,8.3,6.1,0.044,645304.0,645304.0,21225,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507305,426135.00
04/24/2016 10:15,2,0.391,ACTIVE,213.06,341.45,59.986,1461507303,"201051344000633","219011344069620",29.60,6.30,0,331.83,348.06,11.7,9.4,0.062,370728.3,370728.3,28080,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507306,426136.00
04/24/2016 10:15,2,0.412,ACTIVE,212.61,340.25,59.991,1461507303,"201051344000469","219011344069620",28.92,5.50,0,330.93,346.56,12.1,9.8,0.057,371999.9,371999.9,28025,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507307,426137.00
04/24/2016 10:15,2,0.383,ACTIVE,212.38,339.65,59.986,1461507303,"201051344000646","219011344069620",29.42,6.30,0,331.53,345.36,11.5,9.1,0.057,376226.9,376226.9,32583,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507308,426138.00
04/24/2016 10:15,2,0.314,ACTIVE,211.48,338.44,59.981,1461507303,"274151322000052","219011344069620",28.65,8.00,0,333.33,342.95,9.2,6.9,0.049,655418.5,655418.5,21447,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507309,426139.00
04/24/2016 10:15,2,0.381,ACTIVE,212.83,340.25,60.018,1461507303,"201051344000585","219011344069620",29.68,6.70,0,330.93,345.36,11.5,9.2,0.053,382241.9,382241.9,32586,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507310,426140.00
04/24/2016 10:15,2,0.373,ACTIVE,212.38,338.74,59.975,1461507303,"201051344001230","219011344069620",28.90,6.30,0,330.03,343.85,11.0,8.7,0.053,379985.9,379985.9,32380,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507311,426141.00
04/24/2016 10:15,2,0.387,ACTIVE,213.06,340.25,59.991,1461507303,"201051344000582","219011344069620",29.56,6.00,0,332.13,345.96,11.6,9.3,0.053,373556.5,373556.5,32555,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507312,426142.00
04/24/2016 10:15,2,0.391,ACTIVE,212.16,339.04,60.028,1461507303,"201051344000955","219011344069620",30.59,6.70,0,330.93,344.45,12.1,9.8,0.062,385239.2,385239.2,32495,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507313,426143.00
04/24/2016 10:15,2,0.184,ACTIVE,211.48,381.73,59.975,1461507303,"274151322000094","219011344069620",35.82,8.00,0,334.24,398.26,6.7,4.5,0.027,526232.2,526232.2,22376,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507314,426144.00
04/24/2016 10:15,2,0.418,ACTIVE,212.61,339.65,59.981,1461507303,"201051344000579","219011344069620",29.38,6.30,0,332.73,346.56,12.4,10.1,0.057,385569.7,385569.7,8099,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507315,426145.00
04/24/2016 10:15,2,0.410,ACTIVE,212.38,338.74,59.981,1461507303,"201051344000890","219011344069620",29.26,6.70,0,331.53,345.36,12.2,9.9,0.062,382394.6,382394.6,32519,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507316,426146.00
04/24/2016 10:15,2,0.400,ACTIVE,212.83,339.65,59.991,1461507303,"201051344000438","219011344069620",29.64,6.30,0,332.43,345.66,12.1,9.7,0.053,384547.0,384547.0,32525,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507316,426147.00
04/24/2016 10:15,2,0.436,ACTIVE,212.83,339.65,59.970,1461507303,"201051344000417","219011344069620",29.14,6.30,0,331.23,346.86,12.9,10.5,0.057,377634.4,377634.4,32675,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507317,426148.00
04/24/2016 10:15,2,0.297,ACTIVE,211.70,338.74,59.965,1461507303,"274151322000083","219011344069620",27.79,8.50,0,334.24,342.95,8.3,6.1,0.035,649597.7,649597.7,21508,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507318,426149.00
04/24/2016 10:15,2,0.291,ACTIVE,212.38,339.95,59.975,1461507303,"274151322000076","219011344069620",29.88,8.00,0,335.14,343.55,8.8,6.6,0.049,691130.9,691130.9,21505,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507319,426150.00
04/24/2016 10:15,2,0.385,ACTIVE,212.38,339.65,60.012,1461507303,"201051344000868","219011344069620",29.10,6.30,0,332.43,346.26,11.4,9.0,0.053,371104.1,371104.1,27758,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507320,426151.00
