ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 10:15,2,0.285,ACTIVE,211.93,337.54,59.965,1461507303,"274151322000095","219011344069620",28.75,7.70,0,334.24,342.35,8.3,6.1,0.040,684106.6,684106.6,21409,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507321,426152.00
04/24/2016 10:15,2,0.367,ACTIVE,212.38,340.85,60.007,1461507303,"201051344000988","219011344069620",29.30,6.30,0,331.53,346.86,10.9,8.6,0.057,368445.4,368445.4,28046,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507322,426153.00
04/24/2016 10:15,2,0.377,ACTIVE,212.61,339.04,59.975,1461507303,"201051344001025","219011344069620",29.80,6.00,0,331.83,345.06,11.4,9.0,0.057,382135.5,382135.5,32567,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507323,426154.00
04/24/2016 10:15,2,0.398,ACTIVE,212.38,339.04,59.981,1461507303,"201051344000458","219011344069620",29.56,7.70,0,332.13,346.26,12.0,9.6,0.057,379075.7,379075.7,27970,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507324,426155.00
04/24/2016 10:15,2,0.365,ACTIVE,213.29,341.15,59.981,1461507303,"201051344000853","219011344069620",30.43,6.30,0,333.03,346.56,11.3,8.9,0.057,377551.9,377551.9,27564,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507325,426156.00
04/24/2016 10:15,2,0.375,ACTIVE,212.83,340.85,59.975,1461507303,"201051344000685","219011344069620",29.44,6.30,0,331.23,345.66,11.2,8.9,0.057,384087.0,384087.0,32392,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507325,426157.00
04/24/2016 10:15,2,0.359,ACTIVE,212.61,339.65,59.981,1461507303,"201051344000917","219011344069620",29.50,7.30,0,330.63,345.36,10.8,8.5,0.049,381156.3,381156.3,32396,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507326,426158.00
04/24/2016 10:15,2,0.354,ACTIVE,212.83,339.95,59.996,1461507303,"201051344001145","219011344069620",29.66,6.00,0,332.73,345.36,10.7,8.4,0.053,386320.5,386320.5,32255,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507327,426159.00
04/24/2016 10:15,2,0.391,ACTIVE,212.83,339.65,59.996,1461507303,"201051344000651","219011344069620",29.56,6.00,0,331.83,345.66,11.7,9.4,0.053,378311.8,378311.8,32621,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507328,426160.00
04/24/2016 10:15,2,0.268,ACTIVE,211.25,337.54,59.981,1461507303,"274151322000088","219011344069620",27.79,8.50,0,333.33,342.35,7.5,5.4,0.035,628879.9,628879.9,21190,0,0,0,L,1151911521,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507329,426161.00
04/24/2016 10:15,2,0.199,ACTIVE,212.38,389.84,59.970,1461507303,"274151322000068","219011344069620",36.66,9.70,0,335.14,408.48,7.4,5.2,0.031,525973.9,525973.9,22585,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507330,426162.00
04/24/2016 10:15,2,0.373,ACTIVE,212.38,338.74,60.018,1461507303,"201051344001135","219011344069620",29.08,6.30,0,331.83,344.15,11.0,8.7,0.057,374645.1,374645.1,32574,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507331,426163.00
04/24/2016 10:15,2,0.391,ACTIVE,211.93,339.04,59.970,1461507303,"201051344000594","219011344069620",29.48,6.30,0,331.23,345.36,11.7,9.3,0.062,382353.4,382353.4,28007,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507332,426164.00
04/24/2016 10:15,2,0.371,ACTIVE,212.83,339.34,59.954,1461507303,"201051344001203","219011344069620",29.12,6.30,0,332.43,345.96,11.0,8.7,0.053,381248.8,381248.8,32575,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507333,426165.00
04/24/2016 10:15,2,0.277,ACTIVE,211.48,338.44,59.970,1461507303,"274151322000054","219011344069620",28.78,9.00,0,333.33,342.65,8.1,5.9,0.044,642677.1,642677.1,21214,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507334,426166.00
04/24/2016 10:15,2,0.371,ACTIVE,212.83,339.04,59.991,1461507303,"201051344000867","219011344069620",29.48,7.00,0,331.83,345.96,11.1,8.8,0.053,370438.1,370438.1,28010,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507334,426167.00
04/24/2016 10:15,2,0.414,ACTIVE,212.61,339.95,59.991,1461507303,"201051344001093","219011344069620",29.36,7.00,0,332.13,345.06,12.3,10.0,0.049,380085.9,380085.9,32446,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507335,426168.00
04/24/2016 10:15,2,0.309,ACTIVE,212.38,339.65,60.018,1461507303,"201051344000900","219011344069620",29.30,6.30,0,331.53,345.36,9.2,7.0,0.053,385853.1,385853.1,27396,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507336,426169.00
04/24/2016 10:15,2,0.393,ACTIVE,212.61,339.95,59.981,1461507303,"201051344000648","219011344069620",29.56,6.00,0,332.43,346.56,11.8,9.4,0.053,378336.9,378336.9,27703,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507337,426170.00
04/24/2016 10:15,2,0.385,ACTIVE,212.38,339.95,59.981,1461507303,"201051344000569","219011344069620",29.40,6.70,0,333.03,346.86,11.5,9.2,0.053,387105.2,387105.2,27331,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507338,426171.00
04/24/2016 10:15,2,0.371,ACTIVE,212.38,339.34,59.938,1461507303,"201051344000983","219011344069620",29.52,6.70,0,331.53,345.36,11.1,8.8,0.057,378708.3,378708.3,27802,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507339,426172.00
04/24/2016 10:15,2,0.367,ACTIVE,212.61,339.34,59.986,1461507303,"201051344001158","219011344069620",28.84,5.50,0,331.23,345.96,10.8,8.5,0.062,373409.8,373409.8,28065,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507340,426173.00
04/24/2016 10:15,2,0.387,ACTIVE,212.83,340.85,59.944,1461507303,"201051344000576","219011344069620",29.66,6.30,0,332.73,347.46,11.7,9.3,0.053,380240.8,380240.8,27476,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507341,426174.00
04/24/2016 10:15,2,0.291,ACTIVE,211.70,337.24,59.975,1461507303,"274151322000087","219011344069620",27.73,10.30,0,333.93,343.25,8.2,6.0,0.027,616775.9,616775.9,21290,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461507342,426175.00
04/24/2016 10:30,2,0.414,ACTIVE,212.61,340.25,59.975,1461508203,"201051344000645","219011344069620",29.82,7.00,0,333.93,346.26,12.6,10.2,0.071,379839.0,379839.0,27618,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508204,426176.00
04/24/2016 10:30,2,0.322,ACTIVE,211.70,339.65,59.970,1461508203,"274151322000085","219011344069620",28.59,8.50,0,335.14,342.95,9.3,7.1,0.053,645305.5,645305.5,21226,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508205,426177.00
04/24/2016 10:30,2,0.426,ACTIVE,212.83,341.75,59.991,1461508203,"201051344000633","219011344069620",30.06,6.30,0,333.63,348.96,13.0,10.6,0.071,370730.7,370730.7,28081,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508206,426178.00
04/24/2016 10:30,2,0.447,ACTIVE,212.61,340.25,59.991,1461508203,"201051344000469","219011344069620",29.36,5.50,0,332.73,346.56,13.4,11.0,0.071,372002.3,372002.3,28026,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508207,426179.00
04/24/2016 10:30,2,0.426,ACTIVE,212.16,339.34,59.981,1461508203,"201051344000646","219011344069620",29.28,6.00,0,331.83,345.36,12.7,10.3,0.062,376229.1,376229.1,32584,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508208,426180.00
04/24/2016 10:30,2,0.352,ACTIVE,211.48,340.25,59.970,1461508203,"274151322000052","219011344069620",28.63,8.50,0,333.93,343.25,10.2,8.0,0.053,655420.2,655420.2,21448,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508208,426181.00
04/24/2016 10:30,2,0.408,ACTIVE,212.38,339.95,59.991,1461508203,"201051344000585","219011344069620",30.22,6.70,0,333.03,346.26,12.6,10.2,0.071,382244.2,382244.2,32587,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508209,426182.00
04/24/2016 10:30,2,0.406,ACTIVE,212.38,339.34,59.965,1461508203,"201051344001230","219011344069620",29.08,6.30,0,331.53,344.76,12.0,9.7,0.066,379988.0,379988.0,32381,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508210,426183.00
04/24/2016 10:30,2,0.434,ACTIVE,213.06,340.85,59.975,1461508203,"201051344000582","219011344069620",28.78,6.00,0,333.63,346.26,12.7,10.3,0.066,373558.8,373558.8,32556,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508211,426184.00
04/24/2016 10:30,2,0.449,ACTIVE,212.16,339.34,59.986,1461508203,"201051344000955","219011344069620",29.08,6.70,0,331.23,345.06,13.3,10.9,0.071,385241.6,385241.6,32496,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508212,426185.00
04/24/2016 10:30,2,0.203,ACTIVE,211.48,405.47,59.949,1461508203,"274151322000094","219011344069620",38.29,9.00,0,335.44,409.68,8.0,5.8,0.035,526233.3,526233.3,22377,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508213,426186.00
04/24/2016 10:30,2,0.459,ACTIVE,212.38,339.65,59.970,1461508203,"201051344000579","219011344069620",29.30,6.70,0,333.93,346.26,13.7,11.3,0.066,385572.2,385572.2,8100,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508214,426187.00
04/24/2016 10:30,2,0.447,ACTIVE,212.38,339.04,59.981,1461508203,"201051344000890","219011344069620",29.64,6.70,0,333.03,346.26,13.4,11.0,0.071,382397.1,382397.1,32520,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508215,426188.00
04/24/2016 10:30,2,0.443,ACTIVE,212.61,339.34,59.981,1461508203,"201051344000438","219011344069620",29.68,6.30,0,333.93,345.96,13.4,11.0,0.062,384549.4,384549.4,32526,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508216,426189.00
04/24/2016 10:30,2,0.475,ACTIVE,212.61,340.25,59.986,1461508203,"201051344000417","219011344069620",29.16,6.70,0,333.03,346.26,14.1,11.6,0.062,377637.0,377637.0,32676,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508217,426190.00
04/24/2016 10:30,2,0.328,ACTIVE,211.48,338.74,59.959,1461508203,"274151322000083","219011344069620",28.41,8.50,0,334.84,343.25,9.4,7.2,0.053,649599.2,649599.2,21509,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508218,426191.00
04/24/2016 10:30,2,0.336,ACTIVE,212.16,339.34,59.970,1461508203,"274151322000076","219011344069620",29.44,8.00,0,335.74,343.85,10.0,7.7,0.062,691132.5,691132.5,21506,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508219,426192.00
04/24/2016 10:30,2,0.422,ACTIVE,212.16,339.65,59.981,1461508203,"201051344000868","219011344069620",29.50,6.30,0,333.33,346.56,12.6,10.3,0.071,371106.4,371106.4,27759,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508220,426193.00
04/24/2016 10:30,2,0.328,ACTIVE,211.70,337.84,59.996,1461508203,"274151322000095","219011344069620",28.63,7.70,0,334.84,342.65,9.5,7.3,0.049,684108.1,684108.1,21410,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508221,426194.00
04/24/2016 10:30,2,0.412,ACTIVE,212.16,341.15,59.959,1461508203,"201051344000988","219011344069620",29.28,6.70,0,331.83,347.46,12.2,9.9,0.071,368447.6,368447.6,28047,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508221,426195.00
04/24/2016 10:30,2,0.416,ACTIVE,212.38,338.74,59.991,1461508203,"201051344001025","219011344069620",29.98,6.30,0,333.33,345.36,12.7,10.3,0.066,382137.8,382137.8,32568,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508222,426196.00
04/24/2016 10:30,2,0.436,ACTIVE,212.16,339.95,59.981,1461508203,"201051344000458","219011344069620",29.94,7.70,0,333.03,345.96,13.2,10.8,0.075,379078.1,379078.1,27971,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508223,426197.00
04/24/2016 10:30,2,0.414,ACTIVE,212.83,341.15,59.975,1461508203,"201051344000853","219011344069620",29.88,6.30,0,335.14,347.16,12.6,10.2,0.066,377554.1,377554.1,27565,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508224,426198.00
04/24/2016 10:30,2,0.418,ACTIVE,212.83,340.55,59.986,1461508203,"201051344000685","219011344069620",29.40,6.70,0,333.03,346.86,12.5,10.1,0.066,384089.3,384089.3,32393,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508225,426199.00
04/24/2016 10:30,2,0.402,ACTIVE,212.61,339.95,59.975,1461508203,"201051344000917","219011344069620",29.80,7.70,0,333.03,345.96,12.1,9.8,0.071,381158.5,381158.5,32397,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508226,426200.00
04/24/2016 10:30,2,0.400,ACTIVE,212.83,340.25,59.975,1461508203,"201051344001145","219011344069620",29.42,6.30,0,334.24,347.16,12.0,9.6,0.066,386322.6,386322.6,32256,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508227,426201.00
04/24/2016 10:30,2,0.434,ACTIVE,212.61,339.65,59.981,1461508203,"201051344000651","219011344069620",29.56,6.00,0,333.63,346.56,13.0,10.7,0.071,378314.1,378314.1,32622,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508228,426202.00
04/24/2016 10:30,2,0.311,ACTIVE,211.25,337.84,59.949,1461508203,"274151322000088","219011344069620",27.79,8.50,0,334.24,342.95,8.8,6.6,0.040,628881.3,628881.3,21191,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508229,426203.00
04/24/2016 10:30,2,0.219,ACTIVE,212.16,415.69,59.975,1461508203,"274151322000068","219011344069620",39.34,10.30,0,336.64,418.39,8.8,6.5,0.035,525975.2,525975.2,22586,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508230,426204.00
04/24/2016 10:30,2,0.408,ACTIVE,212.16,338.74,59.986,1461508203,"201051344001135","219011344069620",29.90,6.30,0,333.03,345.06,12.4,10.0,0.071,374647.4,374647.4,32575,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508231,426205.00
04/24/2016 10:30,2,0.438,ACTIVE,211.93,339.65,59.986,1461508203,"201051344000594","219011344069620",29.54,6.30,0,332.13,345.66,13.2,10.8,0.066,382355.7,382355.7,28008,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508231,426206.00
04/24/2016 10:30,2,0.418,ACTIVE,212.61,339.34,59.986,1461508203,"201051344001203","219011344069620",29.28,6.30,0,333.63,346.86,12.4,10.1,0.066,381251.0,381251.0,32576,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508232,426207.00
04/24/2016 10:30,2,0.332,ACTIVE,211.48,339.34,59.981,1461508203,"274151322000054","219011344069620",27.91,9.00,0,334.54,342.95,9.4,7.1,0.053,642678.6,642678.6,21215,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508233,426208.00
04/24/2016 10:30,2,0.426,ACTIVE,212.61,339.34,59.986,1461508203,"201051344000867","219011344069620",28.77,7.30,0,333.03,345.96,12.4,10.0,0.062,370440.4,370440.4,28011,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508234,426209.00
04/24/2016 10:30,2,0.457,ACTIVE,212.38,339.65,60.007,1461508203,"201051344001093","219011344069620",29.54,7.00,0,333.33,345.36,13.7,11.3,0.066,380088.4,380088.4,32447,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508235,426210.00
04/24/2016 10:30,2,0.361,ACTIVE,212.16,339.95,59.991,1461508203,"201051344000900","219011344069620",28.98,6.70,0,332.73,345.66,10.6,8.3,0.071,385854.9,385854.9,27397,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508236,426211.00
04/24/2016 10:30,2,0.447,ACTIVE,212.38,339.95,59.991,1461508203,"201051344000648","219011344069620",29.08,6.00,0,334.24,346.56,13.2,10.8,0.071,378339.3,378339.3,27704,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508237,426212.00
04/24/2016 10:30,2,0.432,ACTIVE,212.16,339.95,59.981,1461508203,"201051344000569","219011344069620",29.82,6.70,0,333.33,346.56,13.1,10.7,0.066,387107.6,387107.6,27332,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508238,426213.00
04/24/2016 10:30,2,0.416,ACTIVE,212.16,339.34,59.991,1461508203,"201051344000983","219011344069620",29.82,6.70,0,332.73,345.66,12.6,10.2,0.071,378710.6,378710.6,27803,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508239,426214.00
04/24/2016 10:30,2,0.412,ACTIVE,212.38,340.25,59.944,1461508203,"201051344001158","219011344069620",29.32,6.00,0,333.03,345.66,12.3,9.9,0.071,373412.0,373412.0,28066,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508240,426215.00
04/24/2016 10:30,2,0.434,ACTIVE,212.61,341.15,59.981,1461508203,"201051344000576","219011344069620",29.74,6.30,0,334.54,346.56,13.1,10.7,0.057,380243.1,380243.1,27477,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508240,426216.00
04/24/2016 10:30,2,0.326,ACTIVE,211.70,339.34,59.996,1461508203,"274151322000087","219011344069620",28.41,10.30,0,334.54,343.25,9.4,7.1,0.049,616777.4,616777.4,21291,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461508241,426217.00
04/24/2016 10:45,2,0.572,ACTIVE,212.61,342.35,59.970,1461509103,"201051344000645","219011344069620",30.02,7.00,0,333.63,350.17,17.4,14.9,0.110,379841.9,379841.9,27619,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509105,426218.00
04/24/2016 10:45,2,0.463,ACTIVE,211.48,341.15,59.965,1461509103,"274151322000085","219011344069620",29.24,8.50,0,335.14,345.96,13.7,11.3,0.080,645307.6,645307.6,21227,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509106,426219.00
04/24/2016 10:45,2,0.582,ACTIVE,212.61,343.55,59.975,1461509103,"201051344000633","219011344069620",29.78,6.30,0,333.63,351.67,17.6,15.0,0.119,370733.7,370733.7,28082,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509106,426220.00
04/24/2016 10:45,2,0.594,ACTIVE,212.38,342.05,59.975,1461509103,"201051344000469","219011344069620",29.78,5.50,0,332.13,349.56,17.9,15.4,0.115,372005.4,372005.4,28027,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509107,426221.00
04/24/2016 10:45,2,0.557,ACTIVE,212.16,340.85,59.981,1461509103,"201051344000646","219011344069620",30.02,6.30,0,332.43,348.96,17.0,14.5,0.110,376232.1,376232.1,32585,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509108,426222.00
04/24/2016 10:45,2,0.490,ACTIVE,211.25,340.55,59.965,1461509103,"274151322000052","219011344069620",29.28,8.50,0,334.54,346.26,14.5,12.1,0.080,655422.6,655422.6,21449,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509109,426223.00
04/24/2016 10:45,2,0.559,ACTIVE,212.38,341.45,59.981,1461509103,"201051344000585","219011344069620",30.12,7.00,0,333.33,348.96,17.1,14.5,0.106,382247.1,382247.1,32588,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509110,426224.00
04/24/2016 10:45,2,0.549,ACTIVE,212.38,339.65,59.981,1461509103,"201051344001230","219011344069620",29.48,6.30,0,331.83,349.56,16.4,13.9,0.097,379990.8,379990.8,32382,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509111,426225.00
04/24/2016 10:45,2,0.553,ACTIVE,212.83,341.45,59.975,1461509103,"201051344000582","219011344069620",30.06,6.30,0,333.33,349.26,16.9,14.4,0.102,373561.7,373561.7,32557,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509112,426226.00
04/24/2016 10:45,2,0.570,ACTIVE,211.93,340.25,59.975,1461509103,"201051344000955","219011344069620",30.49,7.00,0,331.23,348.06,17.6,15.1,0.110,385244.8,385244.8,32497,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509113,426227.00
04/24/2016 10:45,2,0.287,ACTIVE,211.48,422.00,59.975,1461509103,"274151322000094","219011344069620",40.00,9.30,0,336.34,445.75,11.6,9.3,0.062,526235.0,526235.0,22378,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509114,426228.00
04/24/2016 10:45,2,0.580,ACTIVE,212.38,341.45,60.023,1461509103,"201051344000579","219011344069620",30.55,6.70,0,333.93,350.17,18.0,15.4,0.110,385575.4,385575.4,8101,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509115,426229.00
04/24/2016 10:45,2,0.566,ACTIVE,212.16,339.95,59.986,1461509103,"201051344000890","219011344069620",30.49,6.70,0,332.43,348.66,17.6,15.0,0.106,382400.2,382400.2,32521,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509115,426230.00
04/24/2016 10:45,2,0.564,ACTIVE,212.38,340.55,59.975,1461509103,"201051344000438","219011344069620",30.16,6.30,0,333.33,350.17,17.3,14.8,0.110,384552.5,384552.5,32527,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509116,426231.00
04/24/2016 10:45,2,0.598,ACTIVE,212.61,340.85,59.981,1461509103,"201051344000417","219011344069620",30.00,6.70,0,332.43,348.66,18.2,15.6,0.102,377640.3,377640.3,32677,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509117,426232.00
04/24/2016 10:45,2,0.443,ACTIVE,211.93,341.75,60.002,1461509103,"274151322000083","219011344069620",29.80,8.50,0,334.24,346.26,13.4,11.0,0.080,649601.4,649601.4,21510,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509118,426233.00
04/24/2016 10:45,2,0.471,ACTIVE,212.16,339.65,59.991,1461509103,"274151322000076","219011344069620",29.62,8.50,0,335.74,346.56,14.2,11.7,0.084,691134.9,691134.9,21507,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509119,426234.00
04/24/2016 10:45,2,0.557,ACTIVE,212.16,341.75,60.002,1461509103,"201051344000868","219011344069620",29.60,6.70,0,333.03,349.56,16.7,14.2,0.106,371109.3,371109.3,27760,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509120,426235.00
04/24/2016 10:45,2,0.455,ACTIVE,211.48,339.34,59.975,1461509103,"274151322000095","219011344069620",29.58,8.00,0,334.54,346.26,13.7,11.3,0.084,684110.3,684110.3,21411,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509121,426236.00
04/24/2016 10:45,2,0.541,ACTIVE,212.16,342.95,59.981,1461509103,"201051344000988","219011344069620",29.88,6.70,0,332.43,351.07,16.4,13.9,0.106,368450.4,368450.4,28048,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509122,426237.00
04/24/2016 10:45,2,0.545,ACTIVE,212.16,339.95,59.986,1461509103,"201051344001025","219011344069620",30.36,6.30,0,333.33,348.66,16.8,14.3,0.110,382140.8,382140.8,32569,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509123,426238.00
04/24/2016 10:45,2,0.559,ACTIVE,212.16,340.85,59.986,1461509103,"201051344000458","219011344069620",30.45,7.70,0,333.03,349.86,17.3,14.8,0.110,379081.2,379081.2,27972,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509123,426239.00
04/24/2016 10:45,2,0.555,ACTIVE,212.61,342.05,59.986,1461509103,"201051344000853","219011344069620",30.02,6.70,0,333.93,351.37,16.9,14.4,0.106,377557.1,377557.1,27566,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509124,426240.00
04/24/2016 10:45,2,0.543,ACTIVE,212.61,342.05,59.970,1461509103,"201051344000685","219011344069620",30.28,6.70,0,332.43,349.56,16.7,14.2,0.102,384092.2,384092.2,32394,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509125,426241.00
04/24/2016 10:45,2,0.543,ACTIVE,212.61,340.85,59.996,1461509103,"201051344000917","219011344069620",29.52,7.70,0,333.03,348.96,16.2,13.8,0.093,381161.3,381161.3,32398,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509126,426242.00
04/24/2016 10:45,2,0.523,ACTIVE,212.38,341.45,59.981,1461509103,"201051344001145","219011344069620",30.51,6.30,0,333.33,349.56,16.2,13.7,0.106,386325.4,386325.4,32257,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509127,426243.00
04/24/2016 10:45,2,0.566,ACTIVE,212.38,341.45,59.981,1461509103,"201051344000651","219011344069620",30.26,6.00,0,333.33,348.96,17.4,14.9,0.106,378317.2,378317.2,32623,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509128,426244.00
04/24/2016 10:45,2,0.441,ACTIVE,211.03,339.34,60.002,1461509103,"274151322000088","219011344069620",28.65,9.00,0,334.24,345.36,12.9,10.5,0.080,628883.3,628883.3,21192,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509129,426245.00
04/24/2016 10:45,2,0.244,ACTIVE,211.93,449.65,59.970,1461509103,"274151322000068","219011344069620",42.98,11.00,0,337.24,457.47,10.6,8.3,0.040,525977.0,525977.0,22587,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509130,426246.00
04/24/2016 10:45,2,0.541,ACTIVE,211.93,340.25,59.949,1461509103,"201051344001135","219011344069620",30.45,6.70,0,332.13,348.06,16.7,14.2,0.106,374650.2,374650.2,32576,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509131,426247.00
04/24/2016 10:45,2,0.564,ACTIVE,211.70,341.45,59.981,1461509103,"201051344000594","219011344069620",30.79,6.30,0,331.83,349.56,17.6,15.1,0.115,382358.8,382358.8,28009,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509132,426248.00
04/24/2016 10:45,2,0.557,ACTIVE,212.38,340.25,59.970,1461509103,"201051344001203","219011344069620",29.92,6.30,0,333.63,350.17,16.9,14.4,0.097,381253.9,381253.9,32577,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509133,426249.00
04/24/2016 10:45,2,0.463,ACTIVE,211.48,339.65,59.981,1461509103,"274151322000054","219011344069620",29.18,9.30,0,334.54,345.66,13.7,11.3,0.075,642680.7,642680.7,21216,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509134,426250.00
04/24/2016 10:45,2,0.551,ACTIVE,212.38,340.85,60.007,1461509103,"201051344000867","219011344069620",30.42,7.30,0,332.43,349.26,17.0,14.5,0.106,370443.3,370443.3,28012,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509135,426251.00
04/24/2016 10:45,2,0.584,ACTIVE,212.38,341.45,59.975,1461509103,"201051344001093","219011344069620",30.36,7.30,0,333.33,349.26,18.0,15.5,0.102,380091.6,380091.6,32448,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509136,426252.00
04/24/2016 10:45,2,0.508,ACTIVE,211.93,341.75,59.981,1461509103,"201051344000900","219011344069620",29.56,6.70,0,332.43,349.26,15.2,12.8,0.106,385857.4,385857.4,27398,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509136,426253.00
04/24/2016 10:45,2,0.580,ACTIVE,212.38,341.45,59.981,1461509103,"201051344000648","219011344069620",30.26,6.00,0,332.73,349.86,17.8,15.3,0.110,378342.4,378342.4,27705,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509137,426254.00
04/24/2016 10:45,2,0.570,ACTIVE,212.16,342.05,59.981,1461509103,"201051344000569","219011344069620",30.51,6.70,0,333.33,349.56,17.7,15.1,0.115,387110.6,387110.6,27333,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509138,426255.00
04/24/2016 10:45,2,0.557,ACTIVE,212.16,340.85,59.965,1461509103,"201051344000983","219011344069620",30.20,6.70,0,333.63,349.86,17.1,14.6,0.110,378713.5,378713.5,27804,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509139,426256.00
04/24/2016 10:45,2,0.543,ACTIVE,212.38,342.05,59.975,1461509103,"201051344001158","219011344069620",30.43,6.00,0,333.03,350.17,16.8,14.2,0.115,373414.8,373414.8,28067,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509140,426257.00
04/24/2016 10:45,2,0.572,ACTIVE,212.61,342.65,59.975,1461509103,"201051344000576","219011344069620",30.30,6.70,0,334.24,350.47,17.6,15.1,0.102,380246.2,380246.2,27478,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509141,426258.00
04/24/2016 10:45,2,0.467,ACTIVE,211.48,339.04,59.965,1461509103,"274151322000087","219011344069620",28.55,10.30,0,334.84,346.26,13.5,11.1,0.066,616779.6,616779.6,21292,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461509142,426259.00
04/24/2016 11:00,2,0.553,ACTIVE,213.06,343.25,59.975,1461510004,"201051344000645","219011344069620",29.98,7.30,0,333.93,352.87,16.8,14.3,0.097,379845.9,379845.9,27620,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510005,426260.00
04/24/2016 11:00,2,0.455,ACTIVE,211.70,340.25,59.965,1461510004,"274151322000085","219011344069620",29.16,9.00,0,335.44,347.46,13.5,11.1,0.080,645310.7,645310.7,21228,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510006,426261.00
04/24/2016 11:00,2,0.561,ACTIVE,213.29,344.15,59.981,1461510004,"201051344000633","219011344069620",30.24,6.30,0,333.63,354.07,17.2,14.7,0.110,370737.7,370737.7,28083,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510007,426262.00
04/24/2016 11:00,2,0.570,ACTIVE,212.83,342.05,59.970,1461510004,"201051344000469","219011344069620",30.49,6.00,0,333.33,355.58,17.6,15.1,0.115,372009.5,372009.5,28028,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510007,426263.00
04/24/2016 11:00,2,0.549,ACTIVE,212.16,340.85,59.991,1461510004,"201051344000646","219011344069620",30.24,6.30,0,332.13,351.37,16.8,14.3,0.102,376236.0,376236.0,32586,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510008,426264.00
04/24/2016 11:00,2,0.482,ACTIVE,211.48,339.95,59.970,1461510004,"274151322000052","219011344069620",29.66,8.50,0,334.54,348.06,14.4,12.0,0.084,655426.0,655426.0,21450,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510009,426265.00
04/24/2016 11:00,2,0.553,ACTIVE,212.61,341.15,59.975,1461510004,"201051344000585","219011344069620",30.12,7.00,0,333.33,351.97,16.9,14.4,0.110,382251.1,382251.1,32589,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510010,426266.00
04/24/2016 11:00,2,0.566,ACTIVE,212.38,339.95,59.975,1461510004,"201051344001230","219011344069620",26.72,6.30,0,332.13,350.17,15.3,12.8,0.093,379994.6,379994.6,32383,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510011,426267.00
04/24/2016 11:00,2,0.545,ACTIVE,212.83,341.15,59.944,1461510004,"201051344000582","219011344069620",30.38,6.30,0,333.63,351.97,16.8,14.3,0.097,373565.7,373565.7,32558,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510012,426268.00
04/24/2016 11:00,2,0.568,ACTIVE,212.16,340.25,59.986,1461510004,"201051344000955","219011344069620",30.63,6.70,0,332.43,351.37,17.6,15.1,0.110,385248.9,385248.9,32498,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510013,426269.00
04/24/2016 11:00,2,0.291,ACTIVE,211.70,419.00,59.975,1461510004,"274151322000094","219011344069620",39.70,10.00,0,336.64,437.33,11.7,9.3,0.062,526237.7,526237.7,22379,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510014,426270.00
04/24/2016 11:00,2,0.590,ACTIVE,212.61,342.35,59.981,1461510004,"201051344000579","219011344069620",29.88,6.70,0,333.33,357.08,17.9,15.3,0.110,385579.7,385579.7,8102,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510015,426271.00
04/24/2016 11:00,2,0.568,ACTIVE,212.38,339.95,59.975,1461510004,"201051344000890","219011344069620",30.42,7.00,0,332.43,352.27,17.5,15.0,0.102,382404.4,382404.4,32522,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510016,426272.00
04/24/2016 11:00,2,0.561,ACTIVE,212.61,340.55,59.975,1461510004,"201051344000438","219011344069620",30.61,6.70,0,333.33,353.17,17.4,14.9,0.102,384556.7,384556.7,32528,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510017,426273.00
04/24/2016 11:00,2,0.594,ACTIVE,212.61,341.75,59.986,1461510004,"201051344000417","219011344069620",30.14,6.70,0,332.73,351.37,18.2,15.6,0.106,377644.6,377644.6,32678,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510018,426274.00
04/24/2016 11:00,2,0.449,ACTIVE,211.70,339.04,59.970,1461510004,"274151322000083","219011344069620",29.54,9.00,0,334.54,348.06,13.4,11.0,0.075,649604.6,649604.6,21511,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510018,426275.00
04/24/2016 11:00,2,0.457,ACTIVE,212.16,339.65,59.975,1461510004,"274151322000076","219011344069620",30.36,9.00,0,336.34,348.66,14.1,11.7,0.088,691138.3,691138.3,21508,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510019,426276.00
04/24/2016 11:00,2,0.543,ACTIVE,212.61,341.45,59.981,1461510004,"201051344000868","219011344069620",30.24,6.70,0,332.73,352.27,16.7,14.2,0.102,371113.3,371113.3,27761,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510020,426277.00
04/24/2016 11:00,2,0.443,ACTIVE,211.70,341.45,59.981,1461510004,"274151322000095","219011344069620",29.90,8.00,0,334.84,347.76,13.4,11.0,0.084,684113.5,684113.5,21412,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510021,426278.00
04/24/2016 11:00,2,0.523,ACTIVE,212.38,342.65,59.981,1461510004,"201051344000988","219011344069620",30.57,6.70,0,333.33,354.07,16.2,13.8,0.106,368454.3,368454.3,28049,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510022,426279.00
04/24/2016 11:00,2,0.531,ACTIVE,212.38,339.65,59.975,1461510004,"201051344001025","219011344069620",30.53,6.30,0,332.73,351.97,16.5,14.0,0.106,382144.8,382144.8,32570,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510023,426280.00
04/24/2016 11:00,2,0.561,ACTIVE,212.38,340.85,59.981,1461510004,"201051344000458","219011344069620",29.66,8.00,0,332.73,351.97,16.9,14.4,0.106,379085.3,379085.3,27973,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510024,426281.00
04/24/2016 11:00,2,0.539,ACTIVE,213.06,343.25,60.018,1461510004,"201051344000853","219011344069620",30.30,6.30,0,334.24,354.67,16.6,14.1,0.106,377561.1,377561.1,27567,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510025,426282.00
04/24/2016 11:00,2,0.523,ACTIVE,212.83,341.15,59.986,1461510004,"201051344000685","219011344069620",30.47,6.70,0,333.03,351.97,16.2,13.7,0.102,384096.1,384096.1,32395,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510026,426283.00
04/24/2016 11:00,2,0.525,ACTIVE,212.61,340.85,59.986,1461510004,"201051344000917","219011344069620",29.08,7.70,0,332.13,351.67,15.5,13.0,0.093,381165.1,381165.1,32399,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510027,426284.00
04/24/2016 11:00,2,0.555,ACTIVE,212.61,340.85,59.970,1461510004,"201051344000651","219011344069620",29.44,6.30,0,333.33,351.67,16.6,14.1,0.097,378321.2,378321.2,32624,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510029,426285.00
04/24/2016 11:00,2,0.414,ACTIVE,211.25,339.04,59.970,1461510004,"274151322000088","219011344069620",28.75,9.00,0,334.54,347.16,12.1,9.7,0.071,628886.2,628886.2,21193,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510030,426286.00
04/24/2016 11:00,2,0.242,ACTIVE,212.38,446.35,59.970,1461510004,"274151322000068","219011344069620",42.50,11.70,0,336.64,468.89,10.5,8.2,0.044,525979.2,525979.2,22588,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510030,426287.00
04/24/2016 11:00,2,0.516,ACTIVE,212.16,339.34,59.959,1461510004,"201051344001135","219011344069620",30.42,6.70,0,332.73,351.37,15.9,13.5,0.102,374654.2,374654.2,32577,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510031,426288.00
04/24/2016 11:00,2,0.539,ACTIVE,212.16,341.45,59.981,1461510004,"201051344000594","219011344069620",30.63,6.30,0,332.73,351.97,16.8,14.3,0.102,382362.9,382362.9,28010,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510032,426289.00
04/24/2016 11:00,2,0.518,ACTIVE,212.61,340.25,59.975,1461510004,"201051344001203","219011344069620",30.12,6.70,0,333.33,352.57,15.8,13.3,0.093,381257.8,381257.8,32578,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510033,426290.00
04/24/2016 11:00,2,0.434,ACTIVE,211.48,337.84,59.975,1461510004,"274151322000054","219011344069620",29.04,9.30,0,334.54,347.76,12.9,10.5,0.071,642683.9,642683.9,21217,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510034,426291.00
04/24/2016 11:00,2,0.525,ACTIVE,212.83,340.85,59.981,1461510004,"201051344000867","219011344069620",30.02,7.30,0,333.03,351.97,16.0,13.5,0.093,370447.2,370447.2,28013,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510035,426292.00
04/24/2016 11:00,2,0.557,ACTIVE,212.38,340.55,60.002,1461510004,"201051344001093","219011344069620",30.02,7.30,0,333.33,351.37,16.9,14.4,0.088,380095.7,380095.7,32449,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510036,426293.00
04/24/2016 11:00,2,0.467,ACTIVE,212.38,341.75,59.986,1461510004,"201051344000900","219011344069620",29.96,6.70,0,333.93,351.97,14.2,11.7,0.102,385860.9,385860.9,27399,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510037,426294.00
04/24/2016 11:00,2,0.549,ACTIVE,212.83,341.75,59.981,1461510004,"201051344000648","219011344069620",30.22,6.30,0,333.63,352.57,16.8,14.3,0.102,378346.6,378346.6,27706,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510038,426295.00
