ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 11:00,2,0.545,ACTIVE,212.61,341.75,59.981,1461510004,"201051344000569","219011344069620",30.10,7.00,0,333.63,352.57,16.7,14.2,0.102,387114.8,387114.8,27334,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510039,426296.00
04/24/2016 11:00,2,0.523,ACTIVE,212.38,341.15,59.970,1461510004,"201051344000983","219011344069620",30.24,7.00,0,333.63,352.27,16.1,13.6,0.097,378717.4,378717.4,27805,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510040,426297.00
04/24/2016 11:00,2,0.521,ACTIVE,212.61,341.45,59.970,1461510004,"201051344001158","219011344069620",29.90,6.00,0,333.63,352.87,15.8,13.3,0.106,373418.7,373418.7,28068,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510040,426298.00
04/24/2016 11:00,2,0.553,ACTIVE,213.06,342.95,59.970,1461510004,"201051344000576","219011344069620",29.64,6.70,0,334.24,353.47,16.6,14.1,0.093,380250.3,380250.3,27479,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510041,426299.00
04/24/2016 11:00,2,0.439,ACTIVE,211.93,341.45,59.975,1461510004,"274151322000087","219011344069620",28.88,10.70,0,335.14,347.76,12.9,10.5,0.071,616782.7,616782.7,21293,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510042,426300.00
04/24/2016 11:00,2,0.510,ACTIVE,212.61,340.55,59.981,1461510004,"201051344001145","219011344069620",30.04,6.30,0,333.63,351.97,15.5,13.0,0.102,386329.2,386329.2,32258,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510043,426301.00
04/24/2016 11:15,2,0.533,ACTIVE,212.83,341.45,59.965,1461510904,"201051344000645","219011344069620",29.66,7.30,0,335.14,351.97,16.1,13.6,0.097,379849.0,379849.0,27621,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510905,426302.00
04/24/2016 11:15,2,0.430,ACTIVE,211.48,339.34,59.981,1461510904,"274151322000085","219011344069620",29.42,8.50,0,335.74,345.36,12.8,10.4,0.071,645313.1,645313.1,21229,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510906,426303.00
04/24/2016 11:15,2,0.545,ACTIVE,213.06,343.55,59.975,1461510904,"201051344000633","219011344069620",29.82,6.30,0,334.84,352.87,16.4,14.0,0.102,370741.0,370741.0,28084,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510906,426304.00
04/24/2016 11:15,2,0.555,ACTIVE,212.61,341.75,59.975,1461510904,"201051344000469","219011344069620",29.94,6.00,0,333.63,350.77,16.9,14.4,0.097,372012.9,372012.9,28029,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510907,426305.00
04/24/2016 11:15,2,0.521,ACTIVE,211.93,339.95,60.007,1461510904,"201051344000646","219011344069620",30.32,6.30,0,332.43,349.56,16.1,13.6,0.097,376239.2,376239.2,32587,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510908,426306.00
04/24/2016 11:15,2,0.455,ACTIVE,211.48,341.15,59.991,1461510904,"274151322000052","219011344069620",29.58,8.50,0,334.54,345.66,13.7,11.3,0.084,655428.6,655428.6,21451,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510909,426307.00
04/24/2016 11:15,2,0.533,ACTIVE,212.38,340.85,59.991,1461510904,"201051344000585","219011344069620",29.68,7.00,0,332.73,349.56,16.1,13.6,0.097,382254.3,382254.3,32590,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510910,426308.00
04/24/2016 11:15,2,0.518,ACTIVE,211.93,339.34,59.944,1461510904,"201051344001230","219011344069620",29.52,6.30,0,331.83,346.86,15.5,13.1,0.097,379997.5,379997.5,32384,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510911,426309.00
04/24/2016 11:15,2,0.527,ACTIVE,212.61,340.55,59.949,1461510904,"201051344000582","219011344069620",30.12,6.00,0,333.33,349.26,16.1,13.7,0.097,373568.9,373568.9,32559,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510912,426310.00
04/24/2016 11:15,2,0.531,ACTIVE,211.70,339.34,59.991,1461510904,"201051344000955","219011344069620",31.09,6.70,0,331.83,348.06,16.8,14.2,0.093,385252.3,385252.3,32499,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510913,426311.00
04/24/2016 11:15,2,0.277,ACTIVE,211.70,412.68,59.991,1461510904,"274151322000094","219011344069620",39.04,10.00,0,336.34,428.01,11.0,8.7,0.057,526239.7,526239.7,22380,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510914,426312.00
04/24/2016 11:15,2,0.570,ACTIVE,212.61,341.75,59.996,1461510904,"201051344000579","219011344069620",29.74,6.70,0,333.63,350.77,17.2,14.7,0.106,385583.1,385583.1,8103,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510915,426313.00
04/24/2016 11:15,2,0.549,ACTIVE,211.93,339.04,59.991,1461510904,"201051344000890","219011344069620",30.36,6.70,0,332.13,349.86,16.9,14.4,0.097,382407.7,382407.7,32523,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510915,426314.00
04/24/2016 11:15,2,0.537,ACTIVE,212.38,339.95,59.986,1461510904,"201051344000438","219011344069620",30.75,6.30,0,332.73,351.67,16.8,14.2,0.093,384560.0,384560.0,32529,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510916,426315.00
04/24/2016 11:15,2,0.578,ACTIVE,212.38,340.25,59.986,1461510904,"201051344000417","219011344069620",29.80,6.70,0,332.43,349.56,17.5,15.0,0.097,377648.1,377648.1,32679,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510917,426316.00
04/24/2016 11:15,2,0.430,ACTIVE,211.93,339.65,59.986,1461510904,"274151322000083","219011344069620",29.40,8.50,0,335.14,345.96,12.8,10.4,0.066,649607.0,649607.0,21512,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510918,426317.00
04/24/2016 11:15,2,0.443,ACTIVE,212.16,340.25,59.996,1461510904,"274151322000076","219011344069620",30.00,8.50,0,336.04,346.26,13.5,11.1,0.080,691140.8,691140.8,21509,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510919,426318.00
04/24/2016 11:15,2,0.529,ACTIVE,212.16,341.15,59.991,1461510904,"201051344000868","219011344069620",29.74,6.70,0,332.43,350.47,16.0,13.5,0.097,371116.5,371116.5,27762,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510920,426319.00
04/24/2016 11:15,2,0.430,ACTIVE,211.70,340.85,60.007,1461510904,"274151322000095","219011344069620",29.34,8.00,0,335.14,345.06,12.8,10.4,0.071,684116.0,684116.0,21413,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510921,426320.00
04/24/2016 11:15,2,0.518,ACTIVE,212.38,342.05,59.996,1461510904,"201051344000988","219011344069620",30.00,6.70,0,333.03,351.67,15.7,13.2,0.102,368457.4,368457.4,28050,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510922,426321.00
04/24/2016 11:15,2,0.523,ACTIVE,211.93,339.04,59.991,1461510904,"201051344001025","219011344069620",29.76,6.30,0,332.13,349.86,15.8,13.3,0.097,382147.9,382147.9,32571,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510923,426322.00
04/24/2016 11:15,2,0.537,ACTIVE,212.38,340.85,59.991,1461510904,"201051344000458","219011344069620",30.22,7.70,0,333.63,349.26,16.4,14.0,0.097,379088.6,379088.6,27974,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510924,426323.00
04/24/2016 11:15,2,0.520,ACTIVE,213.06,342.35,60.007,1461510904,"201051344000853","219011344069620",30.26,6.30,0,335.14,351.37,15.9,13.5,0.097,377564.3,377564.3,27568,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510925,426324.00
04/24/2016 11:15,2,0.516,ACTIVE,212.38,340.85,59.981,1461510904,"201051344000685","219011344069620",29.30,6.70,0,332.73,349.56,15.3,12.9,0.093,384099.2,384099.2,32396,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510926,426325.00
04/24/2016 11:15,2,0.492,ACTIVE,212.38,340.25,60.002,1461510904,"201051344000917","219011344069620",30.16,7.70,0,332.13,348.96,15.0,12.6,0.084,381168.2,381168.2,32400,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510927,426326.00
04/24/2016 11:15,2,0.494,ACTIVE,212.38,340.85,59.996,1461510904,"201051344001145","219011344069620",28.65,6.30,0,333.33,350.47,14.4,11.9,0.088,386332.1,386332.1,32259,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510927,426327.00
04/24/2016 11:15,2,0.518,ACTIVE,212.16,339.65,59.996,1461510904,"201051344000651","219011344069620",30.10,6.30,0,333.63,351.97,15.8,13.3,0.093,378324.4,378324.4,32625,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510928,426328.00
04/24/2016 11:15,2,0.391,ACTIVE,211.25,341.15,59.981,1461510904,"274151322000088","219011344069620",28.57,8.50,0,334.24,344.76,11.3,9.0,0.066,628888.4,628888.4,21194,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510929,426329.00
04/24/2016 11:15,2,0.234,ACTIVE,212.16,442.74,60.002,1461510904,"274151322000068","219011344069620",42.08,11.70,0,336.94,453.86,10.0,7.7,0.040,525981.1,525981.1,22589,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510930,426330.00
04/24/2016 11:15,2,0.498,ACTIVE,211.70,338.74,60.039,1461510904,"201051344001135","219011344069620",29.46,6.70,0,332.73,347.76,14.8,12.4,0.088,374657.2,374657.2,32578,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510931,426331.00
04/24/2016 11:15,2,0.512,ACTIVE,211.93,340.85,59.996,1461510904,"201051344000594","219011344069620",30.40,6.30,0,332.73,350.17,15.7,13.3,0.088,382366.3,382366.3,28011,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510932,426332.00
04/24/2016 11:15,2,0.482,ACTIVE,212.16,338.74,60.007,1461510904,"201051344001203","219011344069620",30.51,6.70,0,333.33,348.96,14.9,12.5,0.088,381260.9,381260.9,32579,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510933,426333.00
04/24/2016 11:15,2,0.406,ACTIVE,211.70,339.34,59.991,1461510904,"274151322000054","219011344069620",29.20,9.30,0,334.54,345.36,11.9,9.6,0.062,642686.2,642686.2,21218,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510934,426334.00
04/24/2016 11:15,2,0.492,ACTIVE,212.38,339.95,59.991,1461510904,"201051344000867","219011344069620",30.00,7.30,0,333.63,350.17,14.9,12.5,0.084,370450.3,370450.3,28014,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510935,426335.00
04/24/2016 11:15,2,0.561,ACTIVE,212.16,339.65,59.991,1461510904,"201051344001093","219011344069620",23.76,7.00,0,332.43,348.66,13.5,11.1,0.075,380099.1,380099.1,32450,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510936,426336.00
04/24/2016 11:15,2,0.443,ACTIVE,211.93,341.15,60.002,1461510904,"201051344000900","219011344069620",29.20,6.70,0,333.33,349.26,13.1,10.8,0.088,385863.6,385863.6,27400,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510937,426337.00
04/24/2016 11:15,2,0.527,ACTIVE,212.38,340.85,59.986,1461510904,"201051344000648","219011344069620",29.66,6.00,0,334.54,349.26,15.8,13.4,0.093,378349.9,378349.9,27707,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510938,426338.00
04/24/2016 11:15,2,0.521,ACTIVE,212.38,341.45,59.986,1461510904,"201051344000569","219011344069620",29.58,7.00,0,335.14,349.86,15.7,13.2,0.088,387118.0,387118.0,27335,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510939,426339.00
04/24/2016 11:15,2,0.504,ACTIVE,212.38,340.85,59.991,1461510904,"201051344000983","219011344069620",29.52,6.70,0,333.93,349.56,15.1,12.6,0.093,378720.6,378720.6,27806,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510940,426340.00
04/24/2016 11:15,2,0.504,ACTIVE,212.38,340.85,59.991,1461510904,"201051344001158","219011344069620",29.42,6.00,0,333.63,350.17,15.0,12.6,0.097,373421.8,373421.8,28069,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510941,426341.00
04/24/2016 11:15,2,0.523,ACTIVE,212.83,342.35,59.981,1461510904,"201051344000576","219011344069620",30.06,6.70,0,334.24,350.17,16.0,13.5,0.093,380253.3,380253.3,27480,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510941,426342.00
04/24/2016 11:15,2,0.432,ACTIVE,211.93,338.44,59.991,1461510904,"274151322000087","219011344069620",28.78,10.70,0,334.84,345.66,12.7,10.3,0.062,616785.0,616785.0,21294,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461510942,426343.00
04/24/2016 11:30,2,0.551,ACTIVE,213.06,342.65,59.991,1461511803,"201051344000645","219011344069620",30.47,7.30,0,335.14,350.47,17.1,14.5,0.106,379852.2,379852.2,27622,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511804,426344.00
04/24/2016 11:30,2,0.463,ACTIVE,211.70,341.45,59.981,1461511803,"274151322000085","219011344069620",29.68,9.00,0,334.84,345.66,13.9,11.5,0.080,645315.4,645315.4,21230,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511805,426345.00
04/24/2016 11:30,2,0.568,ACTIVE,213.06,344.15,59.986,1461511803,"201051344000633","219011344069620",30.67,6.30,0,334.24,351.97,17.7,15.1,0.106,370744.2,370744.2,28085,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511806,426346.00
04/24/2016 11:30,2,0.598,ACTIVE,212.61,342.35,59.981,1461511803,"201051344000469","219011344069620",29.86,6.00,0,333.03,350.47,18.1,15.6,0.115,372016.2,372016.2,28030,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511807,426347.00
04/24/2016 11:30,2,0.574,ACTIVE,211.70,340.25,59.986,1461511803,"201051344000646","219011344069620",30.22,6.70,0,331.23,349.26,17.6,15.1,0.115,376242.4,376242.4,32588,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511808,426348.00
04/24/2016 11:30,2,0.512,ACTIVE,211.48,341.15,59.975,1461511803,"274151322000052","219011344069620",29.66,8.50,0,333.93,345.96,15.4,12.9,0.093,655431.2,655431.2,21452,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511809,426349.00
04/24/2016 11:30,2,0.578,ACTIVE,212.16,340.55,59.959,1461511803,"201051344000585","219011344069620",30.24,7.00,0,332.43,349.26,17.8,15.2,0.110,382257.5,382257.5,32591,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511810,426350.00
04/24/2016 11:30,2,0.594,ACTIVE,212.16,339.95,60.028,1461511803,"201051344001230","219011344069620",26.72,6.30,0,330.63,349.56,16.1,13.6,0.097,380000.4,380000.4,32385,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511811,426351.00
04/24/2016 11:30,2,0.576,ACTIVE,212.38,340.85,59.981,1461511803,"201051344000582","219011344069620",30.42,6.30,0,333.03,349.56,17.8,15.3,0.102,373572.0,373572.0,32560,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511812,426352.00
04/24/2016 11:30,2,0.607,ACTIVE,211.70,340.25,59.975,1461511803,"201051344000955","219011344069620",30.18,6.70,0,331.53,348.06,18.6,16.0,0.115,385255.7,385255.7,32500,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511813,426353.00
04/24/2016 11:30,2,0.320,ACTIVE,211.48,410.88,59.975,1461511803,"274151322000094","219011344069620",38.76,10.00,0,335.74,431.92,12.6,10.2,0.071,526241.7,526241.7,22381,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511813,426354.00
04/24/2016 11:30,2,0.615,ACTIVE,212.61,342.05,59.991,1461511803,"201051344000579","219011344069620",30.55,6.70,0,334.24,351.37,19.0,16.4,0.119,385586.5,385586.5,8104,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511814,426355.00
04/24/2016 11:30,2,0.602,ACTIVE,211.93,339.95,60.007,1461511803,"201051344000890","219011344069620",30.61,6.70,0,331.53,349.26,18.7,16.1,0.106,382411.1,382411.1,32524,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511815,426356.00
04/24/2016 11:30,2,0.596,ACTIVE,212.16,340.25,59.981,1461511803,"201051344000438","219011344069620",30.55,6.30,0,333.03,352.57,18.5,15.9,0.115,384563.3,384563.3,32530,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511816,426357.00
04/24/2016 11:30,2,0.621,ACTIVE,212.16,340.55,59.981,1461511803,"201051344000417","219011344069620",30.47,6.70,0,332.43,349.56,19.2,16.6,0.119,377651.7,377651.7,32680,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511817,426358.00
04/24/2016 11:30,2,0.480,ACTIVE,211.48,338.44,59.975,1461511803,"274151322000083","219011344069620",29.70,8.50,0,334.84,345.96,14.5,12.1,0.080,649609.4,649609.4,21513,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511818,426359.00
04/24/2016 11:30,2,0.496,ACTIVE,212.16,341.75,59.975,1461511803,"274151322000076","219011344069620",30.24,9.00,0,335.44,346.56,15.2,12.7,0.088,691143.4,691143.4,21510,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511819,426360.00
04/24/2016 11:30,2,0.582,ACTIVE,212.61,342.35,59.986,1461511803,"201051344000868","219011344069620",30.24,6.70,0,333.33,350.17,17.8,15.3,0.115,371119.6,371119.6,27763,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511820,426361.00
04/24/2016 11:30,2,0.479,ACTIVE,211.70,340.85,59.981,1461511803,"274151322000095","219011344069620",30.06,8.00,0,334.24,345.36,14.6,12.1,0.080,684118.4,684118.4,21414,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511821,426362.00
04/24/2016 11:30,2,0.551,ACTIVE,212.38,343.55,59.986,1461511803,"201051344000988","219011344069620",31.09,6.70,0,332.13,351.67,17.4,14.8,0.119,368460.5,368460.5,28051,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511822,426363.00
04/24/2016 11:30,2,0.574,ACTIVE,212.16,339.95,60.012,1461511803,"201051344001025","219011344069620",30.40,6.30,0,332.43,349.86,17.7,15.2,0.106,382151.1,382151.1,32572,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511822,426364.00
04/24/2016 11:30,2,0.584,ACTIVE,212.61,342.05,60.012,1461511803,"201051344000458","219011344069620",30.53,8.00,0,333.33,349.56,18.1,15.6,0.124,379091.9,379091.9,27975,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511823,426365.00
04/24/2016 11:30,2,0.557,ACTIVE,213.06,343.85,59.949,1461511803,"201051344000853","219011344069620",31.19,6.70,0,334.84,353.17,17.6,15.0,0.110,377567.5,377567.5,27569,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511824,426366.00
04/24/2016 11:30,2,0.561,ACTIVE,212.38,341.75,59.986,1461511803,"201051344000685","219011344069620",30.38,6.70,0,332.43,349.56,17.3,14.7,0.115,384102.3,384102.3,32397,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511825,426367.00
04/24/2016 11:30,2,0.551,ACTIVE,212.16,340.55,59.986,1461511803,"201051344000917","219011344069620",30.22,7.70,0,331.53,349.26,16.9,14.4,0.110,381171.2,381171.2,32401,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511826,426368.00
04/24/2016 11:30,2,0.543,ACTIVE,212.38,340.85,59.981,1461511803,"201051344001145","219011344069620",30.16,6.30,0,332.73,350.17,16.6,14.1,0.106,386335.1,386335.1,32260,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511827,426369.00
04/24/2016 11:30,2,0.561,ACTIVE,212.38,340.55,59.981,1461511803,"201051344000651","219011344069620",30.95,6.30,0,333.03,349.26,17.6,15.1,0.102,378327.7,378327.7,32626,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511828,426370.00
04/24/2016 11:30,2,0.451,ACTIVE,211.25,340.25,59.996,1461511803,"274151322000088","219011344069620",28.69,8.50,0,333.93,345.06,13.1,10.7,0.080,628890.6,628890.6,21195,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511829,426371.00
04/24/2016 11:30,2,0.246,ACTIVE,212.16,451.46,59.981,1461511803,"274151322000068","219011344069620",43.02,11.70,0,336.34,461.08,10.8,8.5,0.057,525983.0,525983.0,22590,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511830,426372.00
04/24/2016 11:30,2,0.551,ACTIVE,211.70,339.04,59.975,1461511803,"201051344001135","219011344069620",30.20,6.70,0,331.83,348.66,16.9,14.4,0.110,374660.4,374660.4,32579,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511831,426373.00
04/24/2016 11:30,2,0.584,ACTIVE,212.16,341.75,60.002,1461511803,"201051344000594","219011344069620",30.10,6.30,0,332.13,350.17,17.8,15.3,0.110,382369.5,382369.5,28012,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511832,426374.00
04/24/2016 11:30,2,0.551,ACTIVE,212.16,339.34,59.991,1461511803,"201051344001203","219011344069620",30.40,6.70,0,332.43,350.17,16.9,14.4,0.110,381264.0,381264.0,32580,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511833,426375.00
04/24/2016 11:30,2,0.469,ACTIVE,211.48,341.75,59.991,1461511803,"274151322000054","219011344069620",29.22,9.30,0,334.24,345.66,13.9,11.5,0.084,642688.6,642688.6,21219,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511834,426376.00
04/24/2016 11:30,2,0.549,ACTIVE,212.61,341.15,60.018,1461511803,"201051344000867","219011344069620",30.61,7.30,0,333.03,349.56,17.1,14.5,0.106,370453.5,370453.5,28015,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511835,426377.00
04/24/2016 11:30,2,0.578,ACTIVE,212.16,340.85,59.954,1461511803,"201051344001093","219011344069620",30.69,7.30,0,332.13,349.26,18.0,15.5,0.106,380102.4,380102.4,32451,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511836,426378.00
04/24/2016 11:30,2,0.504,ACTIVE,212.38,342.65,59.959,1461511803,"201051344000900","219011344069620",30.06,6.70,0,332.73,349.56,15.3,12.9,0.106,385866.3,385866.3,27401,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511837,426379.00
04/24/2016 11:30,2,0.584,ACTIVE,212.38,341.75,59.970,1461511803,"201051344000648","219011344069620",30.04,6.00,0,333.63,350.17,17.8,15.3,0.110,378353.2,378353.2,27708,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511837,426380.00
04/24/2016 11:30,2,0.574,ACTIVE,212.38,342.35,59.981,1461511803,"201051344000569","219011344069620",30.42,7.00,0,334.24,350.47,17.7,15.2,0.110,387121.3,387121.3,27336,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511838,426381.00
04/24/2016 11:30,2,0.543,ACTIVE,212.38,341.15,59.991,1461511803,"201051344000983","219011344069620",31.01,7.00,0,333.03,349.86,17.1,14.6,0.110,378723.7,378723.7,27807,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511839,426382.00
04/24/2016 11:30,2,0.561,ACTIVE,212.61,342.35,59.986,1461511803,"201051344001158","219011344069620",29.86,5.50,0,333.93,350.77,17.0,14.5,0.115,373424.8,373424.8,28070,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511840,426383.00
04/24/2016 11:30,2,0.586,ACTIVE,212.83,343.55,59.996,1461511803,"201051344000576","219011344069620",30.06,6.70,0,334.54,350.77,17.8,15.3,0.110,380256.5,380256.5,27481,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511841,426384.00
04/24/2016 11:30,2,0.482,ACTIVE,211.48,340.55,60.002,1461511803,"274151322000087","219011344069620",28.96,10.70,0,334.24,345.66,14.2,11.7,0.084,616787.4,616787.4,21295,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461511842,426385.00
04/24/2016 11:45,2,0.525,ACTIVE,212.83,342.35,59.965,1461512703,"201051344000645","219011344069620",29.80,7.30,0,324.62,352.87,15.9,13.4,0.097,379856.2,379856.2,27623,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512704,426386.00
04/24/2016 11:45,2,0.422,ACTIVE,211.25,339.65,59.981,1461512703,"274151322000085","219011344069620",28.98,8.50,0,323.72,346.56,12.4,10.0,0.071,645318.6,645318.6,21231,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512705,426387.00
04/24/2016 11:45,2,0.525,ACTIVE,212.61,343.25,59.975,1461512703,"201051344000633","219011344069620",30.59,6.70,0,327.32,354.07,16.3,13.8,0.102,370748.3,370748.3,28086,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512706,426388.00
04/24/2016 11:45,2,0.549,ACTIVE,212.61,341.75,59.986,1461512703,"201051344000469","219011344069620",29.76,6.00,0,324.02,351.97,16.6,14.0,0.102,372020.3,372020.3,28031,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512707,426389.00
04/24/2016 11:45,2,0.520,ACTIVE,211.70,339.65,59.944,1461512703,"201051344000646","219011344069620",29.98,6.70,0,328.82,351.07,15.8,13.3,0.097,376246.3,376246.3,32589,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512708,426390.00
04/24/2016 11:45,2,0.441,ACTIVE,210.80,338.44,60.002,1461512703,"274151322000052","219011344069620",29.50,9.00,0,322.51,346.86,13.2,10.8,0.066,655434.6,655434.6,21453,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512709,426391.00
04/24/2016 11:45,2,0.525,ACTIVE,211.93,340.25,59.981,1461512703,"201051344000585","219011344069620",29.30,7.00,0,328.52,351.67,15.6,13.1,0.097,382261.4,382261.4,32592,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512710,426392.00
04/24/2016 11:45,2,0.504,ACTIVE,211.70,339.04,59.975,1461512703,"201051344001230","219011344069620",29.48,6.70,0,319.81,350.77,15.1,12.6,0.088,380004.2,380004.2,32386,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512711,426393.00
04/24/2016 11:45,2,0.520,ACTIVE,212.16,340.25,59.981,1461512703,"201051344000582","219011344069620",29.84,6.30,0,326.42,351.97,15.7,13.2,0.088,373576.0,373576.0,32561,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512712,426394.00
04/24/2016 11:45,2,0.539,ACTIVE,211.48,339.65,59.981,1461512703,"201051344000955","219011344069620",29.94,7.00,0,329.13,350.17,16.4,13.9,0.093,385259.8,385259.8,32501,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512713,426395.00
04/24/2016 11:45,2,0.264,ACTIVE,211.03,417.19,59.981,1461512703,"274151322000094","219011344069620",39.40,10.30,0,335.14,440.34,10.6,8.3,0.057,526244.4,526244.4,22382,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512713,426396.00
04/24/2016 11:45,2,0.535,ACTIVE,212.16,341.15,59.986,1461512703,"201051344000579","219011344069620",30.77,6.70,0,325.22,352.57,16.7,14.2,0.097,385590.8,385590.8,8105,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512714,426397.00
04/24/2016 11:45,2,0.518,ACTIVE,211.70,339.04,59.975,1461512703,"201051344000890","219011344069620",30.81,7.00,0,325.52,352.87,16.2,13.7,0.093,382415.2,382415.2,32525,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512715,426398.00
04/24/2016 11:45,2,0.520,ACTIVE,211.93,340.25,59.975,1461512703,"201051344000438","219011344069620",30.61,6.30,0,327.32,353.17,16.1,13.7,0.088,384567.5,384567.5,32531,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512716,426399.00
04/24/2016 11:45,2,0.564,ACTIVE,211.93,339.65,59.933,1461512703,"201051344000417","219011344069620",29.46,7.00,0,327.92,351.67,16.9,14.4,0.093,377656.0,377656.0,32681,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512717,426400.00
04/24/2016 11:45,2,0.418,ACTIVE,211.25,339.65,60.007,1461512703,"274151322000083","219011344069620",28.77,9.00,0,322.81,347.16,12.2,9.9,0.075,649612.6,649612.6,21514,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512718,426401.00
04/24/2016 11:45,2,0.428,ACTIVE,211.93,340.85,59.970,1461512703,"274151322000076","219011344069620",29.80,9.00,0,325.82,347.46,12.9,10.5,0.075,691146.8,691146.8,21511,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512719,426402.00
04/24/2016 11:45,2,0.510,ACTIVE,212.38,341.15,59.970,1461512703,"201051344000868","219011344069620",29.56,6.70,0,329.43,351.97,15.3,12.8,0.088,371123.6,371123.6,27764,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512720,426403.00
04/24/2016 11:45,2,0.420,ACTIVE,211.25,340.25,60.002,1461512703,"274151322000095","219011344069620",29.00,8.50,0,322.81,346.56,12.3,10.0,0.075,684121.6,684121.6,21415,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512721,426404.00
04/24/2016 11:45,2,0.500,ACTIVE,212.16,342.95,59.975,1461512703,"201051344000988","219011344069620",29.66,6.70,0,324.32,353.77,15.1,12.6,0.093,368464.4,368464.4,28052,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512722,426405.00
04/24/2016 11:45,2,0.514,ACTIVE,211.70,339.04,59.970,1461512703,"201051344001025","219011344069620",29.48,6.70,0,329.43,352.57,15.3,12.8,0.097,382155.1,382155.1,32573,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512723,426406.00
04/24/2016 11:45,2,0.523,ACTIVE,212.16,340.85,59.975,1461512703,"201051344000458","219011344069620",30.08,8.00,0,325.82,351.97,16.0,13.5,0.093,379096.0,379096.0,27976,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512724,426407.00
04/24/2016 11:45,2,0.512,ACTIVE,213.06,343.25,59.949,1461512703,"201051344000853","219011344069620",30.00,6.70,0,327.02,353.47,15.6,13.1,0.097,377571.4,377571.4,27570,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512725,426408.00
04/24/2016 11:45,2,0.504,ACTIVE,212.16,341.15,59.975,1461512703,"201051344000685","219011344069620",29.90,6.70,0,325.82,351.67,15.2,12.8,0.088,384106.2,384106.2,32398,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512725,426409.00
04/24/2016 11:45,2,0.506,ACTIVE,212.16,340.25,60.002,1461512703,"201051344000917","219011344069620",28.98,7.70,0,320.71,351.07,14.9,12.4,0.084,381175.0,381175.0,32402,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512726,426410.00
04/24/2016 11:45,2,0.484,ACTIVE,212.16,340.55,59.970,1461512703,"201051344001145","219011344069620",29.92,6.30,0,329.43,352.27,14.7,12.3,0.093,386338.9,386338.9,32261,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512727,426411.00
04/24/2016 11:45,2,0.521,ACTIVE,212.16,339.95,59.981,1461512703,"201051344000651","219011344069620",30.04,6.30,0,323.72,350.77,15.9,13.4,0.088,378331.7,378331.7,32627,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512728,426412.00
04/24/2016 11:45,2,0.398,ACTIVE,210.80,336.94,59.959,1461512703,"274151322000088","219011344069620",28.51,9.00,0,320.41,345.96,11.5,9.2,0.062,628893.6,628893.6,21196,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512729,426413.00
04/24/2016 11:45,2,0.285,ACTIVE,212.16,417.79,59.965,1461512703,"274151322000068","219011344069620",39.50,12.00,0,335.74,467.39,11.4,9.1,0.057,525985.5,525985.5,22591,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512730,426414.00
04/24/2016 11:45,2,0.504,ACTIVE,211.70,338.74,59.954,1461512703,"201051344001135","219011344069620",29.94,6.70,0,328.82,350.47,15.3,12.8,0.097,374664.3,374664.3,32580,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512731,426415.00
04/24/2016 11:45,2,0.510,ACTIVE,211.93,340.85,59.981,1461512703,"201051344000594","219011344069620",30.97,6.70,0,330.33,352.27,16.0,13.6,0.093,382373.7,382373.7,28013,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512732,426416.00
04/24/2016 11:45,2,0.496,ACTIVE,212.16,339.34,59.965,1461512703,"201051344001203","219011344069620",30.45,7.00,0,323.11,352.27,15.3,12.8,0.088,381267.9,381267.9,32581,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512733,426417.00
04/24/2016 11:45,2,0.416,ACTIVE,211.25,338.74,59.965,1461512703,"274151322000054","219011344069620",29.40,9.30,0,321.61,346.56,12.4,10.0,0.080,642691.8,642691.8,21220,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512734,426418.00
04/24/2016 11:45,2,0.521,ACTIVE,212.61,340.55,59.970,1461512703,"201051344000867","219011344069620",29.46,7.30,0,327.02,351.37,15.6,13.1,0.088,370457.4,370457.4,28016,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512734,426419.00
04/24/2016 11:45,2,0.545,ACTIVE,212.16,339.95,59.975,1461512703,"201051344001093","219011344069620",29.74,7.30,0,329.43,352.27,16.4,13.9,0.088,380106.6,380106.6,32452,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512735,426420.00
04/24/2016 11:45,2,0.455,ACTIVE,212.16,341.45,59.970,1461512703,"201051344000900","219011344069620",29.64,6.70,0,324.32,351.97,13.7,11.3,0.093,385869.8,385869.8,27402,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512736,426421.00
04/24/2016 11:45,2,0.541,ACTIVE,212.61,341.45,59.986,1461512703,"201051344000648","219011344069620",30.00,6.30,0,325.52,351.97,16.4,13.9,0.097,378357.3,378357.3,27709,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512737,426422.00
04/24/2016 11:45,2,0.531,ACTIVE,212.38,341.15,59.970,1461512703,"201051344000569","219011344069620",30.26,7.00,0,328.52,352.27,16.3,13.8,0.102,387125.4,387125.4,27337,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512738,426423.00
04/24/2016 11:45,2,0.523,ACTIVE,212.38,341.45,59.938,1461512703,"201051344000983","219011344069620",29.58,7.00,0,326.12,352.27,15.7,13.2,0.102,378727.7,378727.7,27808,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512739,426424.00
04/24/2016 11:45,2,0.508,ACTIVE,212.38,341.15,59.965,1461512703,"201051344001158","219011344069620",30.20,6.00,0,324.62,352.57,15.6,13.1,0.102,373428.7,373428.7,28071,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512740,426425.00
04/24/2016 11:45,2,0.529,ACTIVE,212.83,342.35,59.970,1461512703,"201051344000576","219011344069620",30.51,6.70,0,325.52,353.17,16.3,13.8,0.097,380260.6,380260.6,27482,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512741,426426.00
04/24/2016 11:45,2,0.430,ACTIVE,211.48,338.74,59.970,1461512703,"274151322000087","219011344069620",29.12,11.00,0,323.11,346.86,12.7,10.3,0.062,616790.5,616790.5,21296,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461512742,426427.00
04/24/2016 12:00,2,0.604,ACTIVE,212.61,342.65,59.975,1461513603,"201051344000645","219011344069620",30.30,7.30,0,334.54,353.17,18.6,16.0,0.119,379860.1,379860.1,27624,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513604,426428.00
04/24/2016 12:00,2,0.508,ACTIVE,211.25,341.15,59.975,1461513603,"274151322000085","219011344069620",29.42,9.00,0,334.84,346.86,15.1,12.7,0.088,645321.7,645321.7,21232,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513605,426429.00
04/24/2016 12:00,2,0.615,ACTIVE,212.83,344.45,59.981,1461513603,"201051344000633","219011344069620",30.34,6.70,0,334.24,354.67,19.0,16.4,0.128,370752.3,370752.3,28087,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513606,426430.00
04/24/2016 12:00,2,0.631,ACTIVE,212.38,342.95,59.986,1461513603,"201051344000469","219011344069620",30.12,6.30,0,333.33,353.17,19.2,16.6,0.133,372024.5,372024.5,28032,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513607,426431.00
04/24/2016 12:00,2,0.600,ACTIVE,211.70,341.45,59.970,1461513603,"201051344000646","219011344069620",30.53,6.70,0,331.83,351.97,18.6,16.0,0.128,376250.3,376250.3,32590,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513608,426432.00
04/24/2016 12:00,2,0.545,ACTIVE,210.80,338.14,59.970,1461513603,"274151322000052","219011344069620",29.74,9.00,0,330.93,347.46,16.5,14.0,0.093,655437.9,655437.9,21454,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513608,426433.00
04/24/2016 12:00,2,0.611,ACTIVE,212.38,342.05,59.991,1461513603,"201051344000585","219011344069620",30.45,7.00,0,332.73,351.97,18.9,16.3,0.128,382265.4,382265.4,32593,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513609,426434.00
04/24/2016 12:00,2,0.596,ACTIVE,211.93,340.25,59.981,1461513603,"201051344001230","219011344069620",30.34,6.70,0,330.93,351.37,18.3,15.8,0.119,380008.0,380008.0,32387,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513610,426435.00
04/24/2016 12:00,2,0.625,ACTIVE,212.61,342.05,60.023,1461513603,"201051344000582","219011344069620",30.00,6.30,0,332.43,351.97,19.1,16.5,0.128,373580.0,373580.0,32562,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513611,426436.00
04/24/2016 12:00,2,0.639,ACTIVE,211.70,340.85,60.002,1461513603,"201051344000955","219011344069620",30.75,7.00,0,331.23,351.37,19.9,17.3,0.133,385264.0,385264.0,32502,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513612,426437.00
04/24/2016 12:00,2,0.348,ACTIVE,211.25,417.79,59.965,1461513603,"274151322000094","219011344069620",39.42,10.30,0,334.84,440.34,13.9,11.5,0.080,526247.1,526247.1,22383,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513613,426438.00
04/24/2016 12:00,2,0.656,ACTIVE,212.38,342.05,59.986,1461513603,"201051344000579","219011344069620",30.67,7.00,0,333.93,355.58,20.4,17.8,0.133,385595.0,385595.0,8106,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513614,426439.00
