ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 12:00,2,0.648,ACTIVE,211.93,340.55,59.981,1461513603,"201051344000890","219011344069620",30.53,7.00,0,332.13,351.07,20.1,17.5,0.124,382419.4,382419.4,32526,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513615,426440.00
04/24/2016 12:00,2,0.635,ACTIVE,212.38,341.75,59.959,1461513603,"201051344000438","219011344069620",31.07,6.70,0,333.03,353.17,20.0,17.4,0.124,384571.6,384571.6,32532,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513616,426441.00
04/24/2016 12:00,2,0.670,ACTIVE,212.38,341.75,59.996,1461513603,"201051344000417","219011344069620",30.24,6.70,0,331.23,352.27,20.6,17.9,0.128,377660.3,377660.3,32682,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513617,426442.00
04/24/2016 12:00,2,0.527,ACTIVE,211.48,341.45,59.970,1461513603,"274151322000083","219011344069620",29.88,9.00,0,333.33,347.16,15.9,13.5,0.102,649615.8,649615.8,21515,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513618,426443.00
04/24/2016 12:00,2,0.551,ACTIVE,211.93,342.35,59.986,1461513603,"274151322000076","219011344069620",30.12,9.00,0,332.73,348.06,16.8,14.3,0.102,691150.2,691150.2,21512,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513619,426444.00
04/24/2016 12:00,2,0.621,ACTIVE,212.38,342.95,59.981,1461513603,"201051344000868","219011344069620",30.43,7.00,0,333.63,353.17,19.2,16.6,0.133,371127.6,371127.6,27765,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513620,426445.00
04/24/2016 12:00,2,0.531,ACTIVE,211.48,341.15,59.986,1461513603,"274151322000095","219011344069620",29.90,8.50,0,331.23,346.86,16.1,13.6,0.097,684124.9,684124.9,21416,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513620,426446.00
04/24/2016 12:00,2,0.607,ACTIVE,212.38,344.45,59.991,1461513603,"201051344000988","219011344069620",30.85,7.00,0,333.33,354.67,19.0,16.4,0.141,368468.4,368468.4,28053,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513621,426447.00
04/24/2016 12:00,2,0.615,ACTIVE,211.93,340.85,59.986,1461513603,"201051344001025","219011344069620",30.77,6.70,0,332.73,351.97,19.2,16.6,0.128,382159.1,382159.1,32574,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513622,426448.00
04/24/2016 12:00,2,0.635,ACTIVE,212.38,342.65,59.944,1461513603,"201051344000458","219011344069620",30.43,8.00,0,333.63,352.87,19.6,17.0,0.133,379100.1,379100.1,27977,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513623,426449.00
04/24/2016 12:00,2,0.625,ACTIVE,213.06,344.76,59.996,1461513603,"201051344000853","219011344069620",30.22,6.70,0,334.84,354.37,19.1,16.6,0.128,377575.5,377575.5,27571,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513624,426450.00
04/24/2016 12:00,2,0.619,ACTIVE,212.38,342.35,59.981,1461513603,"201051344000685","219011344069620",30.14,6.70,0,332.73,351.97,18.9,16.4,0.128,384110.2,384110.2,32399,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513625,426451.00
04/24/2016 12:00,2,0.598,ACTIVE,212.16,342.05,59.981,1461513603,"201051344000917","219011344069620",30.43,8.00,0,332.13,351.67,18.4,15.9,0.124,381178.9,381178.9,32403,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513626,426452.00
04/24/2016 12:00,2,0.596,ACTIVE,212.38,341.45,59.991,1461513603,"201051344001145","219011344069620",30.36,6.30,0,333.63,351.97,18.3,15.8,0.124,386342.7,386342.7,32262,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513627,426453.00
04/24/2016 12:00,2,0.633,ACTIVE,212.38,342.65,60.012,1461513603,"201051344000651","219011344069620",30.34,6.30,0,333.03,351.97,19.5,16.9,0.124,378335.8,378335.8,32628,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513628,426454.00
04/24/2016 12:00,2,0.521,ACTIVE,211.03,341.15,59.986,1461513603,"274151322000088","219011344069620",28.71,9.00,0,333.63,346.56,15.2,12.7,0.088,628896.6,628896.6,21197,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513629,426455.00
04/24/2016 12:00,2,0.369,ACTIVE,211.93,420.50,59.986,1461513603,"274151322000068","219011344069620",39.78,11.70,0,335.44,442.74,14.9,12.4,0.080,525988.4,525988.4,22592,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513630,426456.00
04/24/2016 12:00,2,0.621,ACTIVE,211.93,341.15,59.981,1461513603,"201051344001135","219011344069620",30.43,7.00,0,331.83,351.37,19.2,16.6,0.128,374668.2,374668.2,32581,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513631,426457.00
04/24/2016 12:00,2,0.648,ACTIVE,211.93,342.35,59.949,1461513603,"201051344000594","219011344069620",30.43,6.70,0,332.73,352.87,20.0,17.4,0.133,382377.8,382377.8,28014,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513632,426458.00
04/24/2016 12:00,2,0.627,ACTIVE,212.16,341.15,59.981,1461513603,"201051344001203","219011344069620",30.30,7.00,0,333.03,352.57,19.3,16.7,0.137,381271.8,381271.8,32582,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513633,426459.00
04/24/2016 12:00,2,0.547,ACTIVE,211.03,339.95,59.970,1461513603,"274151322000054","219011344069620",29.66,9.30,0,333.93,346.86,16.5,14.0,0.097,642695.0,642695.0,21221,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513633,426460.00
04/24/2016 12:00,2,0.629,ACTIVE,212.61,341.75,59.970,1461513603,"201051344000867","219011344069620",30.71,7.70,0,333.93,352.87,19.6,17.0,0.128,370461.4,370461.4,28017,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513634,426461.00
04/24/2016 12:00,2,0.668,ACTIVE,212.16,341.75,59.991,1461513603,"201051344001093","219011344069620",30.34,7.70,0,332.13,351.67,20.6,18.0,0.133,380110.8,380110.8,32453,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513635,426462.00
04/24/2016 12:00,2,0.586,ACTIVE,212.16,343.55,59.986,1461513603,"201051344000900","219011344069620",30.28,7.00,0,333.63,352.87,18.1,15.5,0.133,385873.4,385873.4,27403,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513636,426463.00
04/24/2016 12:00,2,0.660,ACTIVE,212.38,342.95,59.986,1461513603,"201051344000648","219011344069620",30.55,6.30,0,333.93,353.17,20.4,17.8,0.133,378361.4,378361.4,27710,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513637,426464.00
04/24/2016 12:00,2,0.656,ACTIVE,212.38,343.55,59.986,1461513603,"201051344000569","219011344069620",30.73,7.00,0,333.93,353.17,20.5,17.9,0.141,387129.5,387129.5,27338,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513638,426465.00
04/24/2016 12:00,2,0.639,ACTIVE,212.38,342.65,59.981,1461513603,"201051344000983","219011344069620",30.67,7.00,0,333.93,352.87,19.9,17.3,0.141,378731.6,378731.6,27809,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513639,426466.00
04/24/2016 12:00,2,0.643,ACTIVE,212.38,343.55,60.012,1461513603,"201051344001158","219011344069620",30.36,6.30,0,333.63,353.17,19.8,17.2,0.141,373432.7,373432.7,28072,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513640,426467.00
04/24/2016 12:00,2,0.664,ACTIVE,212.83,343.55,60.002,1461513603,"201051344000576","219011344069620",30.42,6.70,0,334.24,353.77,20.5,17.9,0.141,380264.7,380264.7,27483,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513641,426468.00
04/24/2016 12:00,2,0.549,ACTIVE,211.25,341.45,59.970,1461513603,"274151322000087","219011344069620",29.52,11.00,0,334.24,347.46,16.4,14.0,0.084,616793.7,616793.7,21297,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461513642,426469.00
04/24/2016 12:15,2,0.508,ACTIVE,212.61,342.35,59.965,1461514503,"201051344000645","219011344069620",30.12,7.70,0,334.24,351.97,15.5,13.1,0.093,379863.6,379863.6,27625,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514504,426470.00
04/24/2016 12:15,2,0.410,ACTIVE,211.25,340.55,59.944,1461514503,"274151322000085","219011344069620",29.04,9.00,0,334.84,345.96,12.1,9.7,0.071,645324.4,645324.4,21233,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514505,426471.00
04/24/2016 12:15,2,0.525,ACTIVE,212.61,342.65,59.959,1461514503,"201051344000633","219011344069620",29.52,6.70,0,333.93,353.47,15.7,13.3,0.097,370755.9,370755.9,28088,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514506,426472.00
04/24/2016 12:15,2,0.537,ACTIVE,212.16,341.45,59.959,1461514503,"201051344000469","219011344069620",29.88,6.00,0,333.03,352.27,16.3,13.8,0.097,372028.1,372028.1,28033,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514507,426473.00
04/24/2016 12:15,2,0.506,ACTIVE,211.70,339.95,59.959,1461514503,"201051344000646","219011344069620",30.16,6.70,0,332.73,350.47,15.5,13.0,0.097,376253.8,376253.8,32591,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514508,426474.00
04/24/2016 12:15,2,0.430,ACTIVE,211.03,340.25,59.959,1461514503,"274151322000052","219011344069620",29.88,9.00,0,333.63,346.56,13.0,10.6,0.075,655440.9,655440.9,21455,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514509,426475.00
04/24/2016 12:15,2,0.508,ACTIVE,212.16,340.55,59.970,1461514503,"201051344000585","219011344069620",30.10,7.00,0,332.43,350.47,15.5,13.1,0.088,382268.9,382268.9,32594,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514510,426476.00
04/24/2016 12:15,2,0.502,ACTIVE,211.93,339.34,59.965,1461514503,"201051344001230","219011344069620",29.36,6.70,0,331.23,348.96,15.0,12.5,0.084,380011.4,380011.4,32388,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514510,426477.00
04/24/2016 12:15,2,0.516,ACTIVE,212.38,340.85,59.965,1461514503,"201051344000582","219011344069620",29.72,6.70,0,332.43,351.67,15.5,13.0,0.088,373583.5,373583.5,32563,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514511,426478.00
04/24/2016 12:15,2,0.535,ACTIVE,211.48,339.34,59.959,1461514503,"201051344000955","219011344069620",29.88,7.00,0,331.83,350.17,16.2,13.7,0.093,385267.7,385267.7,32503,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514512,426479.00
04/24/2016 12:15,2,0.264,ACTIVE,211.25,410.88,59.965,1461514503,"274151322000094","219011344069620",38.78,10.30,0,335.44,433.12,10.3,8.1,0.057,526249.4,526249.4,22384,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514513,426480.00
04/24/2016 12:15,2,0.545,ACTIVE,212.16,341.15,59.970,1461514503,"201051344000579","219011344069620",30.08,6.70,0,334.24,354.97,16.6,14.1,0.093,385598.8,385598.8,8107,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514514,426481.00
04/24/2016 12:15,2,0.521,ACTIVE,211.70,339.34,59.975,1461514503,"201051344000890","219011344069620",30.14,7.00,0,331.83,351.37,15.9,13.5,0.093,382423.1,382423.1,32527,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514515,426482.00
04/24/2016 12:15,2,0.533,ACTIVE,211.93,340.25,59.975,1461514503,"201051344000438","219011344069620",29.12,6.70,0,333.03,351.07,15.7,13.2,0.088,384575.3,384575.3,32533,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514516,426483.00
04/24/2016 12:15,2,0.551,ACTIVE,212.16,339.95,59.991,1461514503,"201051344000417","219011344069620",29.82,7.00,0,332.73,351.67,16.6,14.1,0.093,377664.1,377664.1,32683,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514517,426484.00
04/24/2016 12:15,2,0.402,ACTIVE,211.03,340.55,59.959,1461514503,"274151322000083","219011344069620",29.22,9.00,0,334.24,346.56,11.9,9.6,0.071,649618.5,649618.5,21516,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514518,426485.00
04/24/2016 12:15,2,0.416,ACTIVE,211.70,341.15,59.965,1461514503,"274151322000076","219011344069620",29.64,9.00,0,335.44,346.86,12.5,10.1,0.080,691153.0,691153.0,21513,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514519,426486.00
04/24/2016 12:15,2,0.477,ACTIVE,212.16,339.95,59.981,1461514503,"201051344000868","219011344069620",30.87,6.70,0,333.63,353.77,14.8,12.4,0.084,371131.1,371131.1,27766,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514520,426487.00
04/24/2016 12:15,2,0.395,ACTIVE,211.03,340.25,59.970,1461514503,"274151322000095","219011344069620",29.68,8.50,0,334.24,346.56,11.9,9.5,0.075,684127.6,684127.6,21417,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514521,426488.00
04/24/2016 12:15,2,0.475,ACTIVE,211.93,342.05,59.981,1461514503,"201051344000988","219011344069620",30.30,7.00,0,334.24,354.37,14.6,12.1,0.088,368471.8,368471.8,28054,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514522,426489.00
04/24/2016 12:15,2,0.463,ACTIVE,211.70,339.04,59.949,1461514503,"201051344001025","219011344069620",31.17,6.70,0,333.03,351.07,14.6,12.2,0.084,382162.6,382162.6,32575,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514522,426490.00
04/24/2016 12:15,2,0.520,ACTIVE,211.93,340.55,59.959,1461514503,"201051344000458","219011344069620",29.12,8.00,0,333.93,351.97,15.3,12.9,0.088,379103.7,379103.7,27978,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514523,426491.00
04/24/2016 12:15,2,0.498,ACTIVE,212.61,342.05,59.949,1461514503,"201051344000853","219011344069620",29.86,6.70,0,335.74,353.17,15.1,12.6,0.097,377578.9,377578.9,27572,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514524,426492.00
04/24/2016 12:15,2,0.484,ACTIVE,212.16,340.85,59.975,1461514503,"201051344000685","219011344069620",30.34,6.70,0,333.33,351.97,14.9,12.4,0.088,384113.6,384113.6,32400,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514525,426493.00
04/24/2016 12:15,2,0.477,ACTIVE,212.16,339.95,59.965,1461514503,"201051344000917","219011344069620",30.08,8.00,0,333.03,350.77,14.5,12.1,0.084,381182.2,381182.2,32404,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514526,426494.00
04/24/2016 12:15,2,0.473,ACTIVE,212.16,340.25,59.970,1461514503,"201051344001145","219011344069620",29.36,6.70,0,333.33,351.67,14.1,11.7,0.088,386346.0,386346.0,32263,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514527,426495.00
04/24/2016 12:15,2,0.510,ACTIVE,212.16,340.25,59.981,1461514503,"201051344000651","219011344069620",29.68,6.70,0,333.63,351.67,15.3,12.9,0.088,378339.3,378339.3,32629,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514528,426496.00
04/24/2016 12:15,2,0.393,ACTIVE,210.80,337.24,59.970,1461514503,"274151322000088","219011344069620",27.85,9.30,0,333.93,345.66,11.1,8.8,0.057,628899.1,628899.1,21198,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514529,426497.00
04/24/2016 12:15,2,0.271,ACTIVE,211.93,419.00,59.954,1461514503,"274151322000068","219011344069620",39.64,11.70,0,336.94,436.73,10.9,8.6,0.053,525990.8,525990.8,22593,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514530,426498.00
04/24/2016 12:15,2,0.477,ACTIVE,211.70,338.74,59.965,1461514503,"201051344001135","219011344069620",30.30,7.00,0,332.73,351.07,14.6,12.2,0.093,374671.6,374671.6,32582,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514531,426499.00
04/24/2016 12:15,2,0.502,ACTIVE,211.70,340.25,59.970,1461514503,"201051344000594","219011344069620",30.43,6.70,0,331.53,352.57,15.5,13.1,0.088,382381.4,382381.4,28015,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514531,426500.00
04/24/2016 12:15,2,0.496,ACTIVE,211.93,339.34,60.002,1461514503,"201051344001203","219011344069620",29.40,6.70,0,333.33,352.57,14.8,12.4,0.088,381275.2,381275.2,32583,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514532,426501.00
04/24/2016 12:15,2,0.404,ACTIVE,210.80,337.54,59.970,1461514503,"274151322000054","219011344069620",29.10,9.30,0,333.93,345.96,11.9,9.6,0.066,642697.6,642697.6,21222,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514533,426502.00
04/24/2016 12:15,2,0.492,ACTIVE,212.38,339.65,59.975,1461514503,"201051344000867","219011344069620",30.02,7.30,0,333.33,352.27,15.0,12.5,0.080,370464.8,370464.8,28018,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514534,426503.00
04/24/2016 12:15,2,0.529,ACTIVE,211.93,340.55,59.970,1461514503,"201051344001093","219011344069620",29.78,7.30,0,332.73,351.37,16.0,13.5,0.084,380114.4,380114.4,32454,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514535,426504.00
04/24/2016 12:15,2,0.436,ACTIVE,211.93,340.85,59.970,1461514503,"201051344000900","219011344069620",29.72,6.70,0,334.24,352.27,13.2,10.8,0.088,385876.3,385876.3,27404,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514536,426505.00
04/24/2016 12:15,2,0.508,ACTIVE,212.16,340.55,59.981,1461514503,"201051344000648","219011344069620",30.45,6.30,0,334.24,353.17,15.7,13.2,0.088,378365.0,378365.0,27711,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514537,426506.00
04/24/2016 12:15,2,0.521,ACTIVE,212.38,341.15,59.981,1461514503,"201051344000569","219011344069620",29.38,7.00,0,333.63,353.17,15.6,13.1,0.093,387133.0,387133.0,27339,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514538,426507.00
04/24/2016 12:15,2,0.494,ACTIVE,212.16,340.85,59.975,1461514503,"201051344000983","219011344069620",30.06,7.00,0,332.73,352.57,15.0,12.6,0.093,378735.0,378735.0,27810,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514539,426508.00
04/24/2016 12:15,2,0.490,ACTIVE,212.16,340.55,59.965,1461514503,"201051344001158","219011344069620",29.92,6.00,0,333.93,352.27,14.9,12.4,0.097,373436.0,373436.0,28073,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514540,426509.00
04/24/2016 12:15,2,0.512,ACTIVE,212.61,342.05,59.975,1461514503,"201051344000576","219011344069620",30.40,6.70,0,333.33,354.07,15.8,13.3,0.088,380268.3,380268.3,27484,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514540,426510.00
04/24/2016 12:15,2,0.418,ACTIVE,211.03,339.65,59.981,1461514503,"274151322000087","219011344069620",28.65,11.30,0,334.24,346.86,12.2,9.8,0.066,616796.3,616796.3,21298,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461514541,426511.00
04/24/2016 12:30,2,0.525,ACTIVE,212.38,341.45,59.944,1461515404,"201051344000645","219011344069620",29.76,7.30,0,334.54,350.17,15.9,13.4,0.097,379867.0,379867.0,27626,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515405,426512.00
04/24/2016 12:30,2,0.418,ACTIVE,210.80,338.44,59.981,1461515404,"274151322000085","219011344069620",29.30,9.00,0,334.24,345.06,12.4,10.1,0.071,645326.9,645326.9,21234,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515406,426513.00
04/24/2016 12:30,2,0.541,ACTIVE,212.38,342.65,59.981,1461515404,"201051344000633","219011344069620",29.40,6.70,0,333.33,351.67,16.1,13.6,0.097,370759.4,370759.4,28089,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515407,426514.00
04/24/2016 12:30,2,0.547,ACTIVE,212.16,341.15,59.986,1461515404,"201051344000469","219011344069620",29.94,6.00,0,332.73,349.56,16.6,14.1,0.102,372031.7,372031.7,28034,0,0,0,L,1122011218,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515408,426515.00
04/24/2016 12:30,2,0.451,ACTIVE,210.57,340.85,59.981,1461515404,"274151322000052","219011344069620",29.34,9.00,0,333.63,345.36,13.4,11.0,0.071,655443.7,655443.7,21456,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515410,426516.00
04/24/2016 12:30,2,0.516,ACTIVE,211.93,339.95,59.986,1461515404,"201051344000585","219011344069620",30.43,7.00,0,333.03,349.26,15.9,13.4,0.097,382272.4,382272.4,32595,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515411,426517.00
04/24/2016 12:30,2,0.508,ACTIVE,211.70,339.34,59.986,1461515404,"201051344001230","219011344069620",29.56,6.70,0,331.23,348.96,15.3,12.8,0.088,380014.6,380014.6,32389,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515412,426518.00
04/24/2016 12:30,2,0.525,ACTIVE,212.38,340.85,59.965,1461515404,"201051344000582","219011344069620",29.94,6.30,0,333.03,349.26,16.0,13.5,0.093,373586.9,373586.9,32564,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515413,426519.00
04/24/2016 12:30,2,0.553,ACTIVE,211.48,339.34,59.986,1461515404,"201051344000955","219011344069620",29.82,7.00,0,331.53,347.76,16.7,14.2,0.097,385271.3,385271.3,32504,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515414,426520.00
04/24/2016 12:30,2,0.275,ACTIVE,210.80,412.68,59.986,1461515404,"274151322000094","219011344069620",39.08,10.30,0,335.44,431.92,10.9,8.6,0.057,526251.5,526251.5,22385,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515415,426521.00
04/24/2016 12:30,2,0.547,ACTIVE,211.93,340.85,60.002,1461515404,"201051344000579","219011344069620",30.65,6.70,0,333.63,350.77,17.0,14.5,0.097,385602.4,385602.4,8108,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515415,426522.00
04/24/2016 12:30,2,0.551,ACTIVE,211.70,339.65,59.996,1461515404,"201051344000890","219011344069620",29.84,7.00,0,331.83,349.86,16.6,14.1,0.093,382426.6,382426.6,32528,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515416,426523.00
04/24/2016 12:30,2,0.537,ACTIVE,211.93,340.25,59.975,1461515404,"201051344000438","219011344069620",30.40,6.70,0,332.73,351.07,16.6,14.1,0.097,384578.8,384578.8,32534,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515417,426524.00
04/24/2016 12:30,2,0.580,ACTIVE,211.93,340.55,59.986,1461515404,"201051344000417","219011344069620",29.68,6.70,0,332.13,348.96,17.5,14.9,0.102,377667.9,377667.9,32684,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515418,426525.00
04/24/2016 12:30,2,0.434,ACTIVE,210.80,339.04,59.991,1461515404,"274151322000083","219011344069620",29.34,9.00,0,334.24,345.66,12.9,10.5,0.075,649621.2,649621.2,21517,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515419,426526.00
04/24/2016 12:30,2,0.449,ACTIVE,211.48,340.55,59.981,1461515404,"274151322000076","219011344069620",30.00,9.00,0,335.14,346.26,13.7,11.3,0.080,691155.8,691155.8,21514,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515420,426527.00
04/24/2016 12:30,2,0.537,ACTIVE,211.93,340.85,59.991,1461515404,"201051344000868","219011344069620",29.48,6.70,0,333.33,349.86,16.0,13.5,0.102,371134.5,371134.5,27767,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515421,426528.00
04/24/2016 12:30,2,0.439,ACTIVE,210.57,339.04,59.981,1461515404,"274151322000095","219011344069620",29.24,8.50,0,333.93,344.76,13.1,10.7,0.071,684130.3,684130.3,21418,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515422,426529.00
04/24/2016 12:30,2,0.518,ACTIVE,211.70,342.05,59.981,1461515404,"201051344000988","219011344069620",30.14,7.00,0,332.73,351.37,15.9,13.4,0.106,368475.1,368475.1,28055,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515423,426530.00
04/24/2016 12:30,2,0.525,ACTIVE,211.70,339.04,59.991,1461515404,"201051344001025","219011344069620",30.42,6.70,0,333.03,351.97,16.2,13.7,0.102,382166.0,382166.0,32576,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515424,426531.00
04/24/2016 12:30,2,0.545,ACTIVE,211.70,340.55,59.981,1461515404,"201051344000458","219011344069620",30.22,8.00,0,332.73,349.26,16.7,14.2,0.106,379107.2,379107.2,27979,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515424,426532.00
04/24/2016 12:30,2,0.527,ACTIVE,212.61,341.75,59.991,1461515404,"201051344000853","219011344069620",30.57,6.70,0,334.54,357.98,16.4,13.9,0.097,377582.4,377582.4,27573,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515425,426533.00
04/24/2016 12:30,2,0.529,ACTIVE,212.16,340.85,59.954,1461515404,"201051344000685","219011344069620",29.98,6.70,0,332.13,349.56,16.1,13.6,0.097,384117.0,384117.0,32401,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515426,426534.00
04/24/2016 12:30,2,0.510,ACTIVE,212.16,340.55,59.986,1461515404,"201051344000917","219011344069620",30.36,8.00,0,331.53,348.96,15.7,13.2,0.097,381185.5,381185.5,32405,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515427,426535.00
04/24/2016 12:30,2,0.521,ACTIVE,211.93,340.55,60.028,1461515404,"201051344001145","219011344069620",28.92,6.30,0,333.03,350.17,15.3,12.9,0.093,386349.2,386349.2,32264,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515428,426536.00
04/24/2016 12:30,2,0.553,ACTIVE,212.16,340.55,59.986,1461515404,"201051344000651","219011344069620",29.88,6.30,0,333.33,348.96,16.8,14.3,0.097,378342.8,378342.8,32630,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515429,426537.00
04/24/2016 12:30,2,0.428,ACTIVE,210.57,337.84,59.981,1461515404,"274151322000088","219011344069620",28.75,9.00,0,333.33,344.45,12.5,10.1,0.066,628901.5,628901.5,21199,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515430,426538.00
04/24/2016 12:30,2,0.311,ACTIVE,211.70,416.29,59.975,1461515404,"274151322000068","219011344069620",39.20,11.70,0,335.44,440.04,12.3,10.0,0.062,525993.2,525993.2,22594,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515431,426539.00
04/24/2016 12:30,2,0.539,ACTIVE,211.70,339.04,59.991,1461515404,"201051344001135","219011344069620",29.78,7.00,0,332.43,348.36,16.3,13.8,0.106,374674.9,374674.9,32583,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515432,426540.00
04/24/2016 12:30,2,0.557,ACTIVE,211.48,340.55,59.991,1461515404,"201051344000594","219011344069620",30.47,6.70,0,332.73,350.47,17.2,14.6,0.106,382385.0,382385.0,28016,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515433,426541.00
04/24/2016 12:30,2,0.547,ACTIVE,211.93,339.95,59.981,1461515404,"201051344001203","219011344069620",29.64,6.70,0,332.43,349.86,16.4,13.9,0.102,381278.6,381278.6,32584,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515434,426542.00
04/24/2016 12:30,2,0.451,ACTIVE,210.57,338.74,60.007,1461515404,"274151322000054","219011344069620",29.50,9.30,0,333.33,345.06,13.5,11.1,0.084,642700.2,642700.2,21223,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515435,426543.00
04/24/2016 12:30,2,0.543,ACTIVE,212.16,340.55,60.023,1461515404,"201051344000867","219011344069620",30.24,7.30,0,332.43,349.26,16.7,14.2,0.102,370468.2,370468.2,28019,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515436,426544.00
04/24/2016 12:30,2,0.578,ACTIVE,211.93,340.85,59.986,1461515404,"201051344001093","219011344069620",30.10,7.30,0,332.43,348.66,17.6,15.1,0.097,380118.1,380118.1,32455,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515436,426545.00
04/24/2016 12:30,2,0.492,ACTIVE,211.70,341.45,60.007,1461515404,"201051344000900","219011344069620",30.10,7.00,0,333.63,349.56,15.0,12.6,0.106,385879.3,385879.3,27405,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515438,426546.00
04/24/2016 12:30,2,0.574,ACTIVE,212.16,341.15,59.965,1461515404,"201051344000648","219011344069620",29.98,6.30,0,333.93,349.86,17.5,14.9,0.106,378368.5,378368.5,27712,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515439,426547.00
04/24/2016 12:30,2,0.566,ACTIVE,211.93,341.45,59.981,1461515404,"201051344000569","219011344069620",30.08,7.00,0,334.24,350.47,17.3,14.8,0.110,387136.6,387136.6,27340,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515440,426548.00
04/24/2016 12:30,2,0.545,ACTIVE,211.93,341.15,59.996,1461515404,"201051344000983","219011344069620",30.26,7.00,0,333.63,349.56,16.8,14.2,0.110,378738.4,378738.4,27811,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515440,426549.00
04/24/2016 12:30,2,0.537,ACTIVE,211.93,341.15,59.986,1461515404,"201051344001158","219011344069620",30.32,6.00,0,332.43,349.86,16.6,14.0,0.110,373439.3,373439.3,28074,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515441,426550.00
04/24/2016 12:30,2,0.568,ACTIVE,212.38,342.05,59.975,1461515404,"201051344000576","219011344069620",30.08,6.70,0,333.93,351.07,17.3,14.8,0.106,380271.8,380271.8,27485,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515442,426551.00
04/24/2016 12:30,2,0.455,ACTIVE,211.03,339.95,59.975,1461515404,"274151322000087","219011344069620",28.73,11.00,0,333.63,345.36,13.2,10.8,0.075,616798.9,616798.9,21299,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515443,426552.00
04/24/2016 12:30,2,0.543,ACTIVE,211.48,340.85,59.986,1461515404,"201051344000646","219011344069620",30.14,6.70,0,332.43,348.66,16.6,14.1,0.106,376257.3,376257.3,32592,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461515444,426553.00
04/24/2016 12:45,2,0.631,ACTIVE,212.61,342.65,59.959,1461516304,"201051344000645","219011344069620",30.22,7.30,0,333.93,351.37,19.4,16.8,0.128,379870.5,379870.5,27627,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516305,426554.00
04/24/2016 12:45,2,0.525,ACTIVE,211.25,340.85,59.954,1461516304,"274151322000085","219011344069620",29.32,9.00,0,334.24,345.96,15.6,13.1,0.088,645329.6,645329.6,21235,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516306,426555.00
04/24/2016 12:45,2,0.627,ACTIVE,212.61,343.85,59.944,1461516304,"201051344000633","219011344069620",30.40,6.70,0,333.03,352.57,19.4,16.8,0.133,370762.9,370762.9,28090,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516307,426556.00
04/24/2016 12:45,2,0.650,ACTIVE,212.38,342.95,59.959,1461516304,"201051344000469","219011344069620",29.62,6.00,0,333.03,351.07,19.6,17.0,0.137,372035.3,372035.3,28035,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516308,426557.00
04/24/2016 12:45,2,0.623,ACTIVE,211.70,340.85,59.965,1461516304,"201051344000646","219011344069620",29.84,6.70,0,331.53,349.56,18.9,16.3,0.133,376260.6,376260.6,32593,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516308,426558.00
04/24/2016 12:45,2,0.543,ACTIVE,211.03,340.55,59.944,1461516304,"274151322000052","219011344069620",29.86,9.00,0,333.63,346.56,16.4,13.9,0.102,655446.7,655446.7,21457,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516309,426559.00
04/24/2016 12:45,2,0.613,ACTIVE,212.16,341.45,59.991,1461516304,"201051344000585","219011344069620",30.45,7.00,0,332.43,350.47,18.9,16.4,0.119,382275.9,382275.9,32596,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516310,426560.00
04/24/2016 12:45,2,0.596,ACTIVE,211.93,340.25,59.965,1461516304,"201051344001230","219011344069620",30.20,6.70,0,330.93,348.66,18.2,15.7,0.110,380018.0,380018.0,32390,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516311,426561.00
04/24/2016 12:45,2,0.611,ACTIVE,212.38,340.85,59.912,1461516304,"201051344000582","219011344069620",30.34,6.30,0,333.33,349.56,18.8,16.2,0.115,373590.5,373590.5,32565,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516312,426562.00
04/24/2016 12:45,2,0.619,ACTIVE,211.70,340.25,59.965,1461516304,"201051344000955","219011344069620",30.95,7.00,0,331.53,349.56,19.4,16.8,0.124,385275.0,385275.0,32505,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516313,426563.00
04/24/2016 12:45,2,0.330,ACTIVE,211.25,416.89,59.959,1461516304,"274151322000094","219011344069620",39.32,10.30,0,335.74,433.12,13.2,10.8,0.080,526253.8,526253.8,22386,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516314,426564.00
04/24/2016 12:45,2,0.635,ACTIVE,212.16,341.75,59.949,1461516304,"201051344000579","219011344069620",30.77,6.70,0,333.93,351.67,19.8,17.2,0.128,385606.2,385606.2,8109,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516315,426565.00
04/24/2016 12:45,2,0.623,ACTIVE,211.70,339.65,59.949,1461516304,"201051344000890","219011344069620",30.55,7.00,0,331.53,348.96,19.3,16.7,0.119,382430.3,382430.3,32529,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516316,426566.00
04/24/2016 12:45,2,0.607,ACTIVE,212.16,340.55,59.970,1461516304,"201051344000438","219011344069620",30.89,6.70,0,333.03,350.77,19.1,16.5,0.115,384582.5,384582.5,32535,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516317,426567.00
04/24/2016 12:45,2,0.637,ACTIVE,212.16,340.55,59.965,1461516304,"201051344000417","219011344069620",30.59,7.00,0,332.13,349.26,19.8,17.1,0.119,377671.7,377671.7,32685,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516317,426568.00
04/24/2016 12:45,2,0.500,ACTIVE,211.25,338.74,59.938,1461516304,"274151322000083","219011344069620",29.62,9.00,0,333.93,346.56,15.0,12.6,0.093,649623.9,649623.9,21518,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516318,426569.00
04/24/2016 12:45,2,0.512,ACTIVE,211.70,339.65,59.954,1461516304,"274151322000076","219011344069620",30.30,9.00,0,334.84,347.46,15.7,13.2,0.097,691158.8,691158.8,21515,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516319,426570.00
04/24/2016 12:45,2,0.600,ACTIVE,212.38,341.75,59.970,1461516304,"201051344000868","219011344069620",30.10,6.70,0,333.03,350.17,18.3,15.7,0.119,371138.0,371138.0,27768,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516320,426571.00
04/24/2016 12:45,2,0.488,ACTIVE,211.25,337.84,59.954,1461516304,"274151322000095","219011344069620",30.12,8.50,0,333.63,346.56,14.9,12.5,0.084,684133.0,684133.0,21419,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516321,426572.00
04/24/2016 12:45,2,0.586,ACTIVE,212.16,342.65,59.996,1461516304,"201051344000988","219011344069620",30.06,7.00,0,332.43,352.27,17.9,15.3,0.119,368478.5,368478.5,28056,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516322,426573.00
04/24/2016 12:45,2,0.588,ACTIVE,211.70,339.65,59.996,1461516304,"201051344001025","219011344069620",30.42,6.70,0,332.13,349.26,18.1,15.6,0.119,382169.5,382169.5,32577,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516323,426574.00
04/24/2016 12:45,2,0.598,ACTIVE,212.16,341.15,59.954,1461516304,"201051344000458","219011344069620",30.45,8.00,0,333.03,350.17,18.5,15.9,0.119,379110.9,379110.9,27980,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516324,426575.00
04/24/2016 12:45,2,0.592,ACTIVE,212.83,342.95,59.959,1461516304,"201051344000853","219011344069620",29.78,6.70,0,334.54,353.77,17.9,15.3,0.119,377585.9,377585.9,27574,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516325,426576.00
04/24/2016 12:45,2,0.574,ACTIVE,212.16,341.45,59.954,1461516304,"201051344000685","219011344069620",30.28,6.70,0,332.13,349.56,17.6,15.1,0.115,384120.5,384120.5,32402,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516326,426577.00
04/24/2016 12:45,2,0.562,ACTIVE,212.16,340.55,59.954,1461516304,"201051344000917","219011344069620",29.94,7.70,0,331.53,349.26,17.1,14.6,0.110,381188.8,381188.8,32406,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516326,426578.00
04/24/2016 12:45,2,0.547,ACTIVE,212.16,340.85,59.954,1461516304,"201051344001145","219011344069620",30.28,6.30,0,331.83,350.17,16.8,14.3,0.106,386352.5,386352.5,32265,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516327,426579.00
04/24/2016 12:45,2,0.588,ACTIVE,212.16,340.55,59.965,1461516304,"201051344000651","219011344069620",29.90,6.30,0,332.73,350.47,17.9,15.3,0.110,378346.4,378346.4,32631,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516328,426580.00
04/24/2016 12:45,2,0.453,ACTIVE,211.03,340.55,59.954,1461516304,"274151322000088","219011344069620",28.90,9.00,0,333.63,345.66,13.3,10.9,0.080,628904.1,628904.1,21200,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516329,426581.00
04/24/2016 12:45,2,0.316,ACTIVE,211.70,426.51,59.944,1461516304,"274151322000068","219011344069620",40.47,11.70,0,336.34,438.83,12.9,10.5,0.062,525995.7,525995.7,22595,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516330,426582.00
04/24/2016 12:45,2,0.559,ACTIVE,211.70,339.04,59.954,1461516304,"201051344001135","219011344069620",30.10,7.00,0,331.83,348.66,17.0,14.5,0.110,374678.3,374678.3,32584,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516331,426583.00
