ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 12:45,2,0.586,ACTIVE,211.70,340.85,59.954,1461516304,"201051344000594","219011344069620",30.02,6.70,0,332.13,351.67,17.8,15.3,0.110,382388.6,382388.6,28017,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516332,426584.00
04/24/2016 12:45,2,0.562,ACTIVE,212.16,339.65,59.949,1461516304,"201051344001203","219011344069620",29.70,6.70,0,332.43,350.47,17.0,14.5,0.115,381282.0,381282.0,32585,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516334,426585.00
04/24/2016 12:45,2,0.461,ACTIVE,210.80,339.65,59.944,1461516304,"274151322000054","219011344069620",29.92,9.30,0,333.33,346.56,13.9,11.5,0.088,642703.0,642703.0,21224,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516335,426586.00
04/24/2016 12:45,2,0.559,ACTIVE,212.38,340.85,59.949,1461516304,"201051344000867","219011344069620",30.18,7.70,0,333.03,350.17,17.1,14.6,0.110,370471.7,370471.7,28020,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516335,426587.00
04/24/2016 12:45,2,0.588,ACTIVE,211.93,339.95,59.944,1461516304,"201051344001093","219011344069620",30.22,7.70,0,332.43,350.17,18.1,15.5,0.102,380121.8,380121.8,32456,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516336,426588.00
04/24/2016 12:45,2,0.498,ACTIVE,212.16,341.75,59.986,1461516304,"201051344000900","219011344069620",30.34,7.00,0,332.73,350.17,15.3,12.9,0.106,385882.3,385882.3,27406,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516337,426589.00
04/24/2016 12:45,2,0.578,ACTIVE,212.38,341.45,59.917,1461516304,"201051344000648","219011344069620",30.40,6.30,0,333.63,351.07,17.9,15.3,0.110,378372.2,378372.2,27713,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516338,426590.00
04/24/2016 12:45,2,0.574,ACTIVE,212.38,341.75,60.002,1461516304,"201051344000569","219011344069620",30.34,7.00,0,333.03,350.77,17.7,15.2,0.115,387140.2,387140.2,27341,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516339,426591.00
04/24/2016 12:45,2,0.559,ACTIVE,212.16,341.15,59.938,1461516304,"201051344000983","219011344069620",30.22,7.00,0,333.03,350.47,17.1,14.6,0.110,378741.9,378741.9,27812,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516340,426592.00
04/24/2016 12:45,2,0.551,ACTIVE,212.38,341.75,59.944,1461516304,"201051344001158","219011344069620",30.40,6.00,0,333.33,351.07,17.0,14.5,0.119,373442.7,373442.7,28075,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516341,426593.00
04/24/2016 12:45,2,0.584,ACTIVE,212.61,343.25,59.928,1461516304,"201051344000576","219011344069620",30.12,6.70,0,333.63,351.67,17.8,15.3,0.110,380275.4,380275.4,27486,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516342,426594.00
04/24/2016 12:45,2,0.477,ACTIVE,211.25,338.14,59.944,1461516304,"274151322000087","219011344069620",29.10,11.00,0,333.93,346.86,14.1,11.7,0.066,616801.6,616801.6,21300,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461516343,426595.00
04/24/2016 13:00,2,0.766,ACTIVE,212.61,343.85,59.965,1461517204,"201051344000645","219011344069620",30.47,7.70,0,334.24,354.97,23.6,20.9,0.164,379874.8,379874.8,27628,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517205,426596.00
04/24/2016 13:00,2,0.645,ACTIVE,210.80,338.44,59.970,1461517204,"274151322000085","219011344069620",29.86,9.30,0,330.93,348.36,19.6,16.9,0.115,645333.0,645333.0,21236,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517206,426597.00
04/24/2016 13:00,2,0.758,ACTIVE,212.61,344.76,59.959,1461517204,"201051344000633","219011344069620",30.73,6.70,0,333.63,356.48,23.6,20.9,0.172,370767.3,370767.3,28091,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517207,426598.00
04/24/2016 13:00,2,0.777,ACTIVE,212.38,343.55,59.959,1461517204,"201051344000469","219011344069620",30.45,6.30,0,333.03,359.48,24.0,21.3,0.172,372039.8,372039.8,28036,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517208,426599.00
04/24/2016 13:00,2,0.748,ACTIVE,211.93,342.35,59.970,1461517204,"201051344000646","219011344069620",30.69,6.70,0,331.53,353.77,23.3,20.6,0.164,376264.9,376264.9,32594,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517209,426600.00
04/24/2016 13:00,2,0.682,ACTIVE,210.57,340.85,59.959,1461517204,"274151322000052","219011344069620",30.06,9.00,0,330.93,349.26,20.8,18.1,0.133,655450.4,655450.4,21458,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517209,426601.00
04/24/2016 13:00,2,0.750,ACTIVE,212.38,342.95,59.981,1461517204,"201051344000585","219011344069620",30.91,7.00,0,332.13,354.07,23.5,20.8,0.164,382280.2,382280.2,32597,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517210,426602.00
04/24/2016 13:00,2,0.721,ACTIVE,212.16,341.75,60.002,1461517204,"201051344001230","219011344069620",30.81,6.70,0,331.53,352.27,22.5,19.8,0.159,380022.1,380022.1,32391,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517211,426603.00
04/24/2016 13:00,2,0.740,ACTIVE,212.61,342.65,59.975,1461517204,"201051344000582","219011344069620",31.09,6.70,0,332.13,353.77,23.4,20.6,0.155,373594.8,373594.8,32566,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517212,426604.00
04/24/2016 13:00,2,0.770,ACTIVE,211.70,341.75,59.954,1461517204,"201051344000955","219011344069620",31.07,7.00,0,330.63,354.07,24.2,21.5,0.172,385279.4,385279.4,32506,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517213,426605.00
04/24/2016 13:00,2,0.404,ACTIVE,211.03,439.13,59.975,1461517204,"274151322000094","219011344069620",41.77,10.30,0,334.84,446.65,17.3,14.8,0.102,526256.8,526256.8,22387,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517214,426606.00
04/24/2016 13:00,2,0.795,ACTIVE,212.16,343.85,59.970,1461517204,"201051344000579","219011344069620",30.79,7.00,0,333.33,357.68,24.8,22.0,0.177,385610.8,385610.8,8110,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517215,426607.00
04/24/2016 13:00,2,0.799,ACTIVE,211.93,342.05,59.986,1461517204,"201051344000890","219011344069620",30.49,7.00,0,330.93,353.17,24.7,21.9,0.168,382434.8,382434.8,32530,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517216,426608.00
04/24/2016 13:00,2,0.781,ACTIVE,212.16,342.35,59.970,1461517204,"201051344000438","219011344069620",31.15,6.70,0,332.43,355.58,24.6,21.9,0.172,384587.0,384587.0,32536,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517217,426609.00
04/24/2016 13:00,2,0.809,ACTIVE,212.16,342.95,59.944,1461517204,"201051344000417","219011344069620",30.81,7.00,0,331.83,354.67,25.3,22.5,0.172,377676.4,377676.4,32686,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517218,426610.00
04/24/2016 13:00,2,0.682,ACTIVE,210.80,341.15,59.996,1461517204,"274151322000083","219011344069620",30.06,9.00,0,331.53,348.96,20.8,18.1,0.146,649627.5,649627.5,21519,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517219,426611.00
04/24/2016 13:00,2,0.715,ACTIVE,211.48,339.65,60.002,1461517204,"274151322000076","219011344069620",30.71,9.00,0,332.73,349.86,22.2,19.5,0.141,691162.5,691162.5,21516,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517220,426612.00
04/24/2016 13:00,2,0.795,ACTIVE,211.93,343.25,59.981,1461517204,"201051344000868","219011344069620",30.32,7.00,0,333.33,354.97,24.4,21.6,0.172,371142.4,371142.4,27769,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517220,426613.00
04/24/2016 13:00,2,0.699,ACTIVE,211.03,339.34,59.970,1461517204,"274151322000095","219011344069620",30.45,8.50,0,331.83,348.66,21.6,18.9,0.137,684136.6,684136.6,21420,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517221,426614.00
04/24/2016 13:00,2,0.785,ACTIVE,212.16,344.76,59.981,1461517204,"201051344000988","219011344069620",30.63,7.00,0,332.43,356.48,24.4,21.6,0.186,368482.8,368482.8,28057,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517222,426615.00
04/24/2016 13:00,2,0.803,ACTIVE,211.93,341.75,59.975,1461517204,"201051344001025","219011344069620",30.55,6.70,0,332.13,353.77,24.9,22.1,0.177,382173.9,382173.9,32578,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517223,426616.00
04/24/2016 13:00,2,0.801,ACTIVE,212.16,343.55,59.981,1461517204,"201051344000458","219011344069620",30.73,8.00,0,333.03,354.37,25.0,22.2,0.186,379115.3,379115.3,27981,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517224,426617.00
04/24/2016 13:00,2,0.791,ACTIVE,212.61,344.76,59.986,1461517204,"201051344000853","219011344069620",30.81,6.70,0,334.54,355.88,24.7,21.9,0.181,377590.2,377590.2,27575,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517225,426618.00
04/24/2016 13:00,2,0.779,ACTIVE,212.38,343.55,59.970,1461517204,"201051344000685","219011344069620",31.03,7.00,0,331.83,353.77,24.5,21.7,0.177,384124.8,384124.8,32403,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517226,426619.00
04/24/2016 13:00,2,0.768,ACTIVE,212.38,343.25,59.986,1461517204,"201051344000917","219011344069620",30.65,8.00,0,331.53,353.47,23.9,21.1,0.164,381193.0,381193.0,32407,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517227,426620.00
04/24/2016 13:00,2,0.762,ACTIVE,212.16,342.65,59.986,1461517204,"201051344001145","219011344069620",30.81,6.70,0,333.33,354.37,23.8,21.0,0.172,386356.6,386356.6,32266,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517228,426621.00
04/24/2016 13:00,2,0.791,ACTIVE,212.38,342.95,59.975,1461517204,"201051344000651","219011344069620",31.07,6.70,0,332.73,354.67,24.9,22.2,0.168,378350.8,378350.8,32632,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517229,426622.00
04/24/2016 13:00,2,0.662,ACTIVE,210.57,340.55,59.981,1461517204,"274151322000088","219011344069620",29.52,9.30,0,330.33,348.06,19.8,17.2,0.124,628907.4,628907.4,21201,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517229,426623.00
04/24/2016 13:00,2,0.471,ACTIVE,211.70,425.01,59.981,1461517204,"274151322000068","219011344069620",40.04,11.70,0,335.74,449.95,19.1,16.5,0.106,525998.9,525998.9,22596,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517230,426624.00
04/24/2016 13:00,2,0.777,ACTIVE,211.93,342.05,59.981,1461517204,"201051344001135","219011344069620",30.57,7.00,0,331.23,352.87,24.1,21.4,0.177,374682.6,374682.6,32585,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517231,426625.00
04/24/2016 13:00,2,0.795,ACTIVE,211.48,342.65,59.981,1461517204,"201051344000594","219011344069620",30.97,6.70,0,332.13,354.07,24.9,22.1,0.177,382393.1,382393.1,28018,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517232,426626.00
04/24/2016 13:00,2,0.764,ACTIVE,212.16,342.05,59.970,1461517204,"201051344001203","219011344069620",30.71,7.00,0,332.13,354.67,23.8,21.1,0.177,381286.3,381286.3,32586,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517233,426627.00
04/24/2016 13:00,2,0.668,ACTIVE,210.57,343.25,59.954,1461517204,"274151322000054","219011344069620",29.78,9.70,0,330.93,348.66,20.2,17.5,0.124,642706.5,642706.5,21225,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517234,426628.00
04/24/2016 13:00,2,0.766,ACTIVE,212.16,342.35,59.975,1461517204,"201051344000867","219011344069620",30.81,7.70,0,333.33,354.07,23.9,21.2,0.168,370476.0,370476.0,28021,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517235,426629.00
04/24/2016 13:00,2,0.783,ACTIVE,212.16,342.35,59.970,1461517204,"201051344001093","219011344069620",30.55,7.30,0,331.83,355.58,24.3,21.5,0.159,380126.3,380126.3,32457,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517236,426630.00
04/24/2016 13:00,2,0.711,ACTIVE,211.93,343.25,59.981,1461517204,"201051344000900","219011344069620",30.42,7.00,0,332.43,354.37,22.0,19.3,0.168,385886.2,385886.2,27407,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517237,426631.00
04/24/2016 13:00,2,0.766,ACTIVE,212.16,342.95,59.981,1461517204,"201051344000648","219011344069620",31.05,6.30,0,334.24,354.67,24.1,21.3,0.168,378376.7,378376.7,27714,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517238,426632.00
04/24/2016 13:00,2,0.773,ACTIVE,211.93,343.25,59.986,1461517204,"201051344000569","219011344069620",30.81,7.30,0,333.03,355.28,24.2,21.4,0.168,387144.7,387144.7,27342,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517239,426633.00
04/24/2016 13:00,2,0.746,ACTIVE,212.16,342.05,59.944,1461517204,"201051344000983","219011344069620",30.93,7.30,0,333.33,354.37,23.4,20.7,0.172,378746.2,378746.2,27813,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517240,426634.00
04/24/2016 13:00,2,0.758,ACTIVE,212.16,342.95,59.981,1461517204,"201051344001158","219011344069620",30.26,6.30,0,333.33,354.97,23.2,20.5,0.172,373447.0,373447.0,28076,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517240,426635.00
04/24/2016 13:00,2,0.768,ACTIVE,212.61,343.85,59.986,1461517204,"201051344000576","219011344069620",30.69,7.00,0,334.54,355.58,23.9,21.1,0.168,380279.8,380279.8,27487,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517241,426636.00
04/24/2016 13:00,2,0.666,ACTIVE,211.25,343.55,59.986,1461517204,"274151322000087","219011344069620",29.32,11.30,0,329.73,348.66,19.8,17.2,0.119,616805.1,616805.1,21301,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461517242,426637.00
04/24/2016 13:15,2,0.863,ACTIVE,212.61,344.76,59.970,1461518104,"201051344000645","219011344069620",30.85,7.70,0,333.93,360.38,27.0,24.1,0.194,379881.0,379881.0,27629,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518105,426638.00
04/24/2016 13:15,2,0.756,ACTIVE,211.03,341.75,59.970,1461518104,"274151322000085","219011344069620",29.94,9.30,0,330.33,352.27,22.9,20.2,0.141,645338.3,645338.3,21237,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518106,426639.00
04/24/2016 13:15,2,0.861,ACTIVE,212.38,345.66,59.975,1461518104,"201051344000633","219011344069620",31.25,7.00,0,333.33,361.59,27.3,24.4,0.208,370773.6,370773.6,28092,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518107,426640.00
04/24/2016 13:15,2,0.891,ACTIVE,212.38,344.76,59.986,1461518104,"201051344000469","219011344069620",30.67,6.30,0,333.03,360.08,27.7,24.8,0.212,372046.2,372046.2,28037,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518107,426641.00
04/24/2016 13:15,2,0.861,ACTIVE,211.93,344.15,59.986,1461518104,"201051344000646","219011344069620",31.03,7.00,0,331.83,359.78,27.1,24.2,0.203,376271.2,376271.2,32595,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518108,426642.00
04/24/2016 13:15,2,0.801,ACTIVE,210.80,344.76,59.986,1461518104,"274151322000052","219011344069620",30.12,9.30,0,331.23,353.47,24.4,21.6,0.146,655455.9,655455.9,21459,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518109,426643.00
04/24/2016 13:15,2,0.867,ACTIVE,212.38,344.76,59.991,1461518104,"201051344000585","219011344069620",31.11,7.30,0,333.33,360.08,27.4,24.5,0.203,382286.5,382286.5,32598,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518110,426644.00
04/24/2016 13:15,2,0.838,ACTIVE,212.16,342.95,60.012,1461518104,"201051344001230","219011344069620",30.93,7.00,0,331.53,359.18,26.3,23.4,0.194,380028.1,380028.1,32392,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518111,426645.00
04/24/2016 13:15,2,0.859,ACTIVE,212.61,343.55,59.981,1461518104,"201051344000582","219011344069620",31.03,6.70,0,332.13,359.48,27.1,24.2,0.194,373601.0,373601.0,32567,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518112,426646.00
04/24/2016 13:15,2,0.887,ACTIVE,211.93,342.95,59.949,1461518104,"201051344000955","219011344069620",31.05,7.30,0,331.23,364.89,27.9,25.0,0.208,385285.9,385285.9,32507,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518113,426647.00
04/24/2016 13:15,2,0.514,ACTIVE,210.80,428.91,59.970,1461518104,"274151322000094","219011344069620",40.26,11.00,0,335.74,448.75,20.9,18.3,0.141,526261.5,526261.5,22388,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518114,426648.00
04/24/2016 13:15,2,0.898,ACTIVE,212.16,344.15,59.965,1461518104,"201051344000579","219011344069620",31.25,7.30,0,333.63,362.19,28.5,25.6,0.212,385617.4,385617.4,8111,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518115,426649.00
04/24/2016 13:15,2,0.898,ACTIVE,211.93,343.25,59.981,1461518104,"201051344000890","219011344069620",31.03,7.30,0,331.53,360.99,28.2,25.3,0.194,382441.3,382441.3,32531,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518116,426650.00
04/24/2016 13:15,2,0.881,ACTIVE,212.38,345.96,60.012,1461518104,"201051344000438","219011344069620",31.45,7.00,0,332.13,362.49,28.1,25.2,0.199,384593.4,384593.4,32537,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518117,426651.00
04/24/2016 13:15,2,0.902,ACTIVE,212.38,344.76,59.970,1461518104,"201051344000417","219011344069620",31.25,7.30,0,332.43,359.48,28.6,25.7,0.208,377682.9,377682.9,32687,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518118,426652.00
04/24/2016 13:15,2,0.777,ACTIVE,211.03,343.25,60.002,1461518104,"274151322000083","219011344069620",30.28,9.70,0,331.23,352.87,23.8,21.0,0.159,649632.8,649632.8,21520,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518119,426653.00
04/24/2016 13:15,2,0.822,ACTIVE,211.48,344.45,59.959,1461518104,"274151322000076","219011344069620",30.57,9.30,0,332.13,354.67,25.5,22.7,0.168,691168.3,691168.3,21517,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518120,426654.00
04/24/2016 13:15,2,0.893,ACTIVE,212.16,344.15,59.981,1461518104,"201051344000868","219011344069620",30.65,6.70,0,332.43,360.99,27.8,24.9,0.203,371148.7,371148.7,27770,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518121,426655.00
04/24/2016 13:15,2,0.811,ACTIVE,211.25,340.25,59.996,1461518104,"274151322000095","219011344069620",30.12,9.00,0,330.33,352.87,24.7,21.9,0.150,684142.2,684142.2,21421,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518121,426656.00
04/24/2016 13:15,2,0.881,ACTIVE,212.16,345.36,59.970,1461518104,"201051344000988","219011344069620",30.83,7.30,0,332.43,361.59,27.6,24.7,0.208,368489.1,368489.1,28058,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518122,426657.00
04/24/2016 13:15,2,0.883,ACTIVE,212.16,342.65,59.975,1461518104,"201051344001025","219011344069620",31.13,6.70,0,332.43,360.69,27.8,24.9,0.199,382180.2,382180.2,32579,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518123,426658.00
04/24/2016 13:15,2,0.889,ACTIVE,212.16,343.55,59.975,1461518104,"201051344000458","219011344069620",31.05,8.50,0,333.63,359.48,28.0,25.1,0.212,379121.7,379121.7,27982,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518124,426659.00
04/24/2016 13:15,2,0.881,ACTIVE,212.83,345.66,59.954,1461518104,"201051344000853","219011344069620",30.97,7.00,0,334.24,360.99,27.7,24.8,0.208,377596.5,377596.5,27576,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518125,426660.00
04/24/2016 13:15,2,0.869,ACTIVE,212.61,345.06,59.981,1461518104,"201051344000685","219011344069620",30.95,7.00,0,332.73,358.88,27.3,24.4,0.212,384131.0,384131.0,32404,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518126,426661.00
04/24/2016 13:15,2,0.852,ACTIVE,212.61,344.76,59.991,1461518104,"201051344000917","219011344069620",30.85,8.50,0,331.83,359.48,26.7,23.8,0.199,381199.1,381199.1,32408,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518127,426662.00
04/24/2016 13:15,2,0.844,ACTIVE,212.61,343.85,59.981,1461518104,"201051344001145","219011344069620",31.27,6.70,0,332.73,360.08,26.7,23.9,0.199,386362.7,386362.7,32267,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518128,426663.00
04/24/2016 13:15,2,0.887,ACTIVE,212.38,344.76,59.965,1461518104,"201051344000651","219011344069620",30.99,6.70,0,333.03,360.38,27.9,25.0,0.199,378357.2,378357.2,32633,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518129,426664.00
04/24/2016 13:15,2,0.756,ACTIVE,210.57,344.45,59.949,1461518104,"274151322000088","219011344069620",29.66,9.00,0,330.03,351.97,22.7,20.0,0.155,628912.5,628912.5,21202,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518130,426665.00
04/24/2016 13:15,2,0.535,ACTIVE,211.70,426.51,59.981,1461518104,"274151322000068","219011344069620",40.12,12.00,0,336.34,451.16,21.9,19.2,0.133,526003.7,526003.7,22597,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518131,426666.00
04/24/2016 13:15,2,0.877,ACTIVE,212.16,342.95,59.981,1461518104,"201051344001135","219011344069620",30.71,7.30,0,332.13,360.08,27.3,24.4,0.203,374688.8,374688.8,32586,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518132,426667.00
04/24/2016 13:15,2,0.900,ACTIVE,211.93,343.85,59.986,1461518104,"201051344000594","219011344069620",30.99,7.00,0,331.23,360.99,28.3,25.4,0.203,382399.6,382399.6,28019,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518133,426668.00
04/24/2016 13:15,2,0.863,ACTIVE,212.38,343.85,60.012,1461518104,"201051344001203","219011344069620",30.89,7.30,0,332.43,360.08,27.1,24.2,0.208,381292.4,381292.4,32587,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518133,426669.00
04/24/2016 13:15,2,0.773,ACTIVE,211.03,343.55,59.965,1461518104,"274151322000054","219011344069620",29.82,9.70,0,330.63,353.17,23.4,20.6,0.146,642711.8,642711.8,21226,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518134,426670.00
04/24/2016 13:15,2,0.869,ACTIVE,212.38,343.25,59.981,1461518104,"201051344000867","219011344069620",31.13,7.70,0,332.13,359.48,27.4,24.6,0.199,370482.3,370482.3,28022,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518135,426671.00
04/24/2016 13:15,2,0.887,ACTIVE,212.61,344.15,59.986,1461518104,"201051344001093","219011344069620",30.85,7.70,0,332.43,359.78,27.8,24.9,0.199,380132.7,380132.7,32458,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518136,426672.00
04/24/2016 13:15,2,0.826,ACTIVE,212.38,345.06,59.981,1461518104,"201051344000900","219011344069620",30.61,7.30,0,332.43,359.78,25.6,22.8,0.203,385892.1,385892.1,27408,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518137,426673.00
04/24/2016 13:15,2,0.889,ACTIVE,212.61,344.45,59.975,1461518104,"201051344000648","219011344069620",30.83,6.70,0,333.03,360.08,27.8,24.9,0.203,378383.0,378383.0,27715,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518138,426674.00
04/24/2016 13:15,2,0.885,ACTIVE,212.38,344.15,59.959,1461518104,"201051344000569","219011344069620",30.99,7.30,0,333.33,360.08,27.8,24.9,0.203,387151.1,387151.1,27343,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518139,426675.00
04/24/2016 13:15,2,0.857,ACTIVE,212.38,343.85,59.949,1461518104,"201051344000983","219011344069620",31.09,7.30,0,332.73,361.59,27.1,24.2,0.203,378752.4,378752.4,27814,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518140,426676.00
04/24/2016 13:15,2,0.863,ACTIVE,212.38,344.45,59.981,1461518104,"201051344001158","219011344069620",30.69,6.70,0,333.33,360.08,26.9,24.0,0.203,373453.3,373453.3,28077,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518141,426677.00
04/24/2016 13:15,2,0.881,ACTIVE,212.83,345.36,59.965,1461518104,"201051344000576","219011344069620",30.69,7.30,0,334.54,361.59,27.4,24.5,0.199,380286.2,380286.2,27488,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518142,426678.00
04/24/2016 13:15,2,0.752,ACTIVE,211.25,343.85,59.975,1461518104,"274151322000087","219011344069620",29.80,11.30,0,331.83,352.87,22.7,20.0,0.137,616810.3,616810.3,21302,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461518143,426679.00
04/24/2016 13:30,2,0.680,ACTIVE,212.61,342.65,59.954,1461519003,"201051344000645","219011344069620",30.42,8.00,0,333.03,357.08,21.0,18.4,0.146,379886.5,379886.5,27630,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519004,426680.00
04/24/2016 13:30,2,0.580,ACTIVE,211.25,341.45,59.986,1461519003,"274151322000085","219011344069620",29.52,9.30,0,330.93,349.86,17.3,14.8,0.102,645342.8,645342.8,21238,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519005,426681.00
04/24/2016 13:30,2,0.680,ACTIVE,212.61,344.15,59.959,1461519003,"201051344000633","219011344069620",30.91,7.00,0,333.33,358.28,21.3,18.7,0.155,370779.2,370779.2,28093,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519006,426682.00
04/24/2016 13:30,2,0.707,ACTIVE,212.16,342.35,59.949,1461519003,"201051344000469","219011344069620",30.30,6.30,0,332.43,358.28,21.7,19.0,0.150,372051.8,372051.8,28038,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519007,426683.00
04/24/2016 13:30,2,0.668,ACTIVE,211.93,342.05,59.954,1461519003,"201051344000646","219011344069620",30.95,7.00,0,333.03,357.68,21.0,18.3,0.150,376276.6,376276.6,32596,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519008,426684.00
04/24/2016 13:30,2,0.607,ACTIVE,210.80,339.34,59.959,1461519003,"274151322000052","219011344069620",30.04,9.30,0,330.33,351.07,18.5,15.9,0.110,655460.8,655460.8,21460,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519009,426685.00
04/24/2016 13:30,2,0.676,ACTIVE,212.38,342.95,59.965,1461519003,"201051344000585","219011344069620",30.83,7.70,0,332.43,357.38,21.1,18.5,0.146,382292.1,382292.1,32599,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519010,426686.00
04/24/2016 13:30,2,0.654,ACTIVE,212.16,340.85,59.981,1461519003,"201051344001230","219011344069620",30.42,7.00,0,331.23,354.97,20.2,17.6,0.133,380033.4,380033.4,32393,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519011,426687.00
04/24/2016 13:30,2,0.680,ACTIVE,212.61,342.35,59.959,1461519003,"201051344000582","219011344069620",30.32,6.70,0,332.73,357.38,20.9,18.2,0.137,373606.4,373606.4,32568,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519012,426688.00
04/24/2016 13:30,2,0.701,ACTIVE,211.70,341.45,59.970,1461519003,"201051344000955","219011344069620",30.49,7.30,0,331.23,357.08,21.7,19.1,0.150,385291.5,385291.5,32508,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519013,426689.00
04/24/2016 13:30,2,0.369,ACTIVE,210.80,428.61,59.949,1461519003,"274151322000094","219011344069620",40.51,10.70,0,334.84,446.65,15.3,12.9,0.093,526265.5,526265.5,22389,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519013,426690.00
04/24/2016 13:30,2,0.713,ACTIVE,212.16,342.95,59.975,1461519003,"201051344000579","219011344069620",30.61,7.30,0,333.63,358.58,22.2,19.5,0.150,385623.1,385623.1,8112,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519014,426691.00
04/24/2016 13:30,2,0.707,ACTIVE,211.70,340.25,59.965,1461519003,"201051344000890","219011344069620",30.55,7.30,0,332.43,356.48,21.9,19.2,0.146,382447.0,382447.0,32532,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519015,426692.00
04/24/2016 13:30,2,0.693,ACTIVE,212.38,342.05,59.986,1461519003,"201051344000438","219011344069620",30.87,7.00,0,333.63,360.69,21.7,19.0,0.141,384599.0,384599.0,32538,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519016,426693.00
04/24/2016 13:30,2,0.711,ACTIVE,212.16,342.05,59.965,1461519003,"201051344000417","219011344069620",30.83,7.30,0,333.03,357.98,22.2,19.5,0.146,377688.6,377688.6,32688,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519017,426694.00
04/24/2016 13:30,2,0.582,ACTIVE,211.03,340.25,59.959,1461519003,"274151322000083","219011344069620",29.82,9.30,0,331.83,350.77,17.6,15.1,0.102,649637.4,649637.4,21521,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519018,426695.00
04/24/2016 13:30,2,0.605,ACTIVE,211.48,342.65,59.959,1461519003,"274151322000076","219011344069620",30.51,9.30,0,332.13,351.67,18.7,16.1,0.119,691173.2,691173.2,21518,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519019,426696.00
04/24/2016 13:30,2,0.680,ACTIVE,212.16,342.05,59.959,1461519003,"201051344000868","219011344069620",30.69,7.00,0,333.03,356.48,21.1,18.5,0.146,371154.2,371154.2,27771,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519020,426697.00
04/24/2016 13:30,2,0.584,ACTIVE,211.03,338.14,59.907,1461519003,"274151322000095","219011344069620",30.34,9.00,0,331.53,350.47,18.0,15.4,0.106,684147.0,684147.0,21422,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519021,426698.00
04/24/2016 13:30,2,0.672,ACTIVE,211.93,343.55,59.970,1461519003,"201051344000988","219011344069620",30.57,7.30,0,332.43,358.58,20.8,18.2,0.150,368494.5,368494.5,28059,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519022,426699.00
04/24/2016 13:30,2,0.678,ACTIVE,211.93,341.15,59.949,1461519003,"201051344001025","219011344069620",30.87,7.00,0,332.13,357.08,21.2,18.6,0.146,382185.8,382185.8,32580,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519022,426700.00
04/24/2016 13:30,2,0.691,ACTIVE,212.16,341.75,59.954,1461519003,"201051344000458","219011344069620",30.40,8.50,0,332.73,356.78,21.3,18.6,0.150,379127.2,379127.2,27983,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519023,426701.00
04/24/2016 13:30,2,0.682,ACTIVE,212.83,343.25,59.912,1461519003,"201051344000853","219011344069620",30.42,7.00,0,334.54,358.58,21.0,18.4,0.141,377602.0,377602.0,27577,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519024,426702.00
04/24/2016 13:30,2,0.678,ACTIVE,212.38,342.35,59.959,1461519003,"201051344000685","219011344069620",29.94,7.00,0,333.03,357.08,20.6,17.9,0.141,384136.3,384136.3,32405,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519025,426703.00
04/24/2016 13:30,2,0.646,ACTIVE,212.38,341.75,59.965,1461519003,"201051344000917","219011344069620",30.65,8.50,0,332.73,357.08,20.1,17.5,0.141,381204.3,381204.3,32409,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519026,426704.00
04/24/2016 13:30,2,0.654,ACTIVE,212.16,342.35,59.944,1461519003,"201051344001145","219011344069620",30.18,6.70,0,333.93,357.38,20.0,17.4,0.137,386367.9,386367.9,32268,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519027,426705.00
04/24/2016 13:30,2,0.691,ACTIVE,212.38,342.65,59.981,1461519003,"201051344000651","219011344069620",30.00,7.00,0,334.24,357.38,21.1,18.4,0.146,378362.7,378362.7,32634,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519028,426706.00
04/24/2016 13:30,2,0.555,ACTIVE,210.80,338.14,59.954,1461519003,"274151322000088","219011344069620",29.12,9.70,0,333.93,349.86,16.4,13.9,0.097,628916.8,628916.8,21203,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519029,426707.00
04/24/2016 13:30,2,0.396,ACTIVE,211.70,418.39,59.954,1461519003,"274151322000068","219011344069620",39.62,12.30,0,335.74,448.45,16.2,13.7,0.093,526007.9,526007.9,22598,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519030,426708.00
04/24/2016 13:30,2,0.668,ACTIVE,211.93,340.85,59.949,1461519003,"201051344001135","219011344069620",30.28,7.30,0,331.23,356.78,20.6,17.9,0.141,374694.2,374694.2,32587,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519031,426709.00
04/24/2016 13:30,2,0.693,ACTIVE,211.70,341.45,59.933,1461519003,"201051344000594","219011344069620",30.34,7.00,0,332.13,357.38,21.4,18.7,0.146,382405.2,382405.2,28020,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519032,426710.00
04/24/2016 13:30,2,0.658,ACTIVE,212.38,341.15,59.959,1461519003,"201051344001203","219011344069620",30.61,7.30,0,333.63,357.68,20.4,17.8,0.141,381297.8,381297.8,32588,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519033,426711.00
04/24/2016 13:30,2,0.572,ACTIVE,211.03,341.75,59.970,1461519003,"274151322000054","219011344069620",29.38,10.00,0,334.24,350.47,17.0,14.5,0.106,642716.3,642716.3,21227,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519034,426712.00
04/24/2016 13:30,2,0.670,ACTIVE,212.38,341.45,59.954,1461519003,"201051344000867","219011344069620",30.40,8.00,0,332.73,357.08,20.6,18.0,0.141,370487.7,370487.7,28023,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519035,426713.00
04/24/2016 13:30,2,0.676,ACTIVE,211.93,341.45,59.965,1461519003,"201051344001093","219011344069620",31.05,7.70,0,333.03,357.98,21.3,18.6,0.137,380138.2,380138.2,32459,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519036,426714.00
04/24/2016 13:30,2,0.611,ACTIVE,211.93,342.65,59.996,1461519003,"201051344000900","219011344069620",30.40,7.30,0,332.73,357.68,18.8,16.3,0.137,385897.1,385897.1,27409,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519037,426715.00
04/24/2016 13:30,2,0.682,ACTIVE,212.38,342.05,59.965,1461519003,"201051344000648","219011344069620",30.57,6.70,0,333.93,356.78,21.1,18.5,0.141,378388.6,378388.6,27716,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519038,426716.00
04/24/2016 13:30,2,0.686,ACTIVE,212.16,342.05,59.965,1461519003,"201051344000569","219011344069620",30.32,7.30,0,333.93,357.08,21.1,18.5,0.146,387156.6,387156.6,27344,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519039,426717.00
04/24/2016 13:30,2,0.656,ACTIVE,212.16,341.45,59.970,1461519003,"201051344000983","219011344069620",30.83,7.70,0,332.73,357.68,20.5,17.9,0.141,378757.8,378757.8,27815,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519040,426718.00
04/24/2016 13:30,2,0.646,ACTIVE,212.38,342.05,59.959,1461519003,"201051344001158","219011344069620",30.89,6.70,0,333.03,357.38,20.2,17.6,0.141,373458.6,373458.6,28078,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519041,426719.00
04/24/2016 13:30,2,0.678,ACTIVE,212.83,344.15,59.959,1461519003,"201051344000576","219011344069620",30.47,7.30,0,334.24,357.08,20.9,18.3,0.137,380291.6,380291.6,27489,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519042,426720.00
04/24/2016 13:30,2,0.566,ACTIVE,211.25,339.34,59.959,1461519003,"274151322000087","219011344069620",29.14,11.70,0,331.23,350.47,16.7,14.2,0.097,616814.8,616814.8,21303,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519043,426721.00
04/24/2016 13:45,2,0.578,ACTIVE,212.61,342.05,59.981,1461519903,"201051344000645","219011344069620",30.14,7.70,0,333.33,352.87,17.7,15.1,0.115,379890.8,379890.8,27631,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519904,426722.00
04/24/2016 13:45,2,0.479,ACTIVE,211.25,339.04,59.965,1461519903,"274151322000085","219011344069620",29.12,9.70,0,334.54,346.56,14.1,11.7,0.084,645346.3,645346.3,21239,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519905,426723.00
04/24/2016 13:45,2,0.576,ACTIVE,212.61,342.35,59.975,1461519903,"201051344000633","219011344069620",30.71,7.00,0,333.03,354.07,18.0,15.4,0.119,370783.5,370783.5,28094,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519906,426724.00
04/24/2016 13:45,2,0.600,ACTIVE,212.16,341.45,59.981,1461519903,"201051344000469","219011344069620",30.26,6.30,0,332.73,352.57,18.4,15.9,0.119,372056.3,372056.3,28039,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519907,426725.00
04/24/2016 13:45,2,0.574,ACTIVE,211.93,340.55,59.981,1461519903,"201051344000646","219011344069620",30.30,7.00,0,331.53,353.17,17.7,15.1,0.115,376280.9,376280.9,32597,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519908,426726.00
04/24/2016 13:45,2,0.506,ACTIVE,211.03,341.45,59.991,1461519903,"274151322000052","219011344069620",29.68,9.30,0,333.63,347.16,15.2,12.7,0.080,655464.5,655464.5,21461,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519909,426727.00
