ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 13:45,2,0.570,ACTIVE,212.38,341.45,59.986,1461519903,"201051344000585","219011344069620",30.69,7.70,0,332.43,352.27,17.8,15.2,0.115,382296.4,382296.4,32600,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519910,426728.00
04/24/2016 13:45,2,0.566,ACTIVE,212.16,339.95,59.981,1461519903,"201051344001230","219011344069620",29.58,7.00,0,331.53,351.97,16.9,14.4,0.102,380037.5,380037.5,32394,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519911,426729.00
04/24/2016 13:45,2,0.576,ACTIVE,212.61,341.45,59.975,1461519903,"201051344000582","219011344069620",30.10,7.00,0,332.43,352.87,17.6,15.0,0.110,373610.7,373610.7,32569,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519912,426730.00
04/24/2016 13:45,2,0.594,ACTIVE,211.93,339.95,59.986,1461519903,"201051344000955","219011344069620",30.57,7.30,0,330.93,351.67,18.4,15.9,0.115,385296.0,385296.0,32509,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519913,426731.00
04/24/2016 13:45,2,0.307,ACTIVE,211.25,416.59,59.965,1461519903,"274151322000094","219011344069620",39.44,10.70,0,335.74,443.64,12.3,9.9,0.066,526268.4,526268.4,22390,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519914,426732.00
04/24/2016 13:45,2,0.615,ACTIVE,212.38,341.45,59.959,1461519903,"201051344000579","219011344069620",29.74,7.30,0,333.63,353.77,18.6,16.0,0.110,385627.7,385627.7,8113,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519915,426733.00
04/24/2016 13:45,2,0.594,ACTIVE,212.16,339.65,59.975,1461519903,"201051344000890","219011344069620",30.47,7.30,0,331.23,352.27,18.3,15.8,0.110,382451.5,382451.5,32533,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519915,426734.00
04/24/2016 13:45,2,0.594,ACTIVE,212.38,340.25,60.018,1461519903,"201051344000438","219011344069620",30.14,7.00,0,333.03,353.47,18.1,15.6,0.110,384603.5,384603.5,32539,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519916,426735.00
04/24/2016 13:45,2,0.617,ACTIVE,212.38,340.55,59.986,1461519903,"201051344000417","219011344069620",30.30,7.30,0,332.73,351.97,19.0,16.4,0.115,377693.3,377693.3,32689,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519917,426736.00
04/24/2016 13:45,2,0.479,ACTIVE,211.25,339.65,59.975,1461519903,"274151322000083","219011344069620",29.64,9.70,0,333.93,347.16,14.4,11.9,0.093,649641.0,649641.0,21522,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519918,426737.00
04/24/2016 13:45,2,0.496,ACTIVE,211.93,342.35,59.991,1461519903,"274151322000076","219011344069620",30.30,9.30,0,335.14,347.76,15.2,12.8,0.093,691177.0,691177.0,21519,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519919,426738.00
04/24/2016 13:45,2,0.578,ACTIVE,212.16,340.85,59.986,1461519903,"201051344000868","219011344069620",30.12,7.00,0,333.03,352.27,17.7,15.1,0.115,371158.5,371158.5,27772,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519920,426739.00
04/24/2016 13:45,2,0.477,ACTIVE,211.03,339.04,59.996,1461519903,"274151322000095","219011344069620",30.26,9.00,0,333.93,346.86,14.7,12.2,0.093,684150.6,684150.6,21423,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519921,426740.00
04/24/2016 13:45,2,0.566,ACTIVE,212.16,342.35,59.986,1461519903,"201051344000988","219011344069620",30.20,7.30,0,333.03,354.07,17.4,14.8,0.115,368498.8,368498.8,28060,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519922,426741.00
04/24/2016 13:45,2,0.578,ACTIVE,211.93,339.34,59.954,1461519903,"201051344001025","219011344069620",30.30,7.00,0,333.03,351.37,17.8,15.3,0.115,382190.1,382190.1,32581,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519923,426742.00
04/24/2016 13:45,2,0.588,ACTIVE,212.16,341.15,59.970,1461519903,"201051344000458","219011344069620",30.30,8.50,0,333.03,351.97,18.1,15.5,0.124,379131.6,379131.6,27984,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519924,426743.00
04/24/2016 13:45,2,0.580,ACTIVE,212.83,342.65,59.981,1461519903,"201051344000853","219011344069620",30.14,7.00,0,334.24,354.07,17.7,15.2,0.115,377606.3,377606.3,27578,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519925,426744.00
04/24/2016 13:45,2,0.576,ACTIVE,212.38,341.45,60.018,1461519903,"201051344000685","219011344069620",30.12,7.00,0,332.73,353.47,17.6,15.0,0.119,384140.6,384140.6,32406,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519925,426745.00
04/24/2016 13:45,2,0.562,ACTIVE,212.38,341.45,59.975,1461519903,"201051344000917","219011344069620",30.18,8.50,0,330.93,351.97,17.2,14.7,0.106,381208.4,381208.4,32410,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519926,426746.00
04/24/2016 13:45,2,0.557,ACTIVE,212.38,341.15,59.996,1461519903,"201051344001145","219011344069620",30.26,6.70,0,332.43,352.87,17.1,14.6,0.110,386372.0,386372.0,32269,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519927,426747.00
04/24/2016 13:45,2,0.594,ACTIVE,212.16,341.15,60.023,1461519903,"201051344000651","219011344069620",30.18,7.00,0,333.03,351.67,18.2,15.6,0.115,378367.0,378367.0,32635,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519928,426748.00
04/24/2016 13:45,2,0.467,ACTIVE,210.80,340.85,59.996,1461519903,"274151322000088","219011344069620",29.22,9.70,0,333.63,346.26,13.8,11.4,0.080,628920.1,628920.1,21204,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519929,426749.00
04/24/2016 13:45,2,0.336,ACTIVE,211.93,422.90,59.986,1461519903,"274151322000068","219011344069620",39.98,12.30,0,336.04,444.24,13.7,11.3,0.075,526011.0,526011.0,22599,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519930,426750.00
04/24/2016 13:45,2,0.586,ACTIVE,211.70,339.65,59.981,1461519903,"201051344001135","219011344069620",29.96,7.00,0,332.13,351.67,17.8,15.2,0.119,374698.5,374698.5,32588,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519931,426751.00
04/24/2016 13:45,2,0.602,ACTIVE,211.93,341.15,60.007,1461519903,"201051344000594","219011344069620",30.59,7.00,0,330.93,353.77,18.7,16.1,0.124,382409.6,382409.6,28021,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519932,426752.00
04/24/2016 13:45,2,0.590,ACTIVE,212.16,340.55,59.981,1461519903,"201051344001203","219011344069620",30.00,7.30,0,332.13,352.87,18.0,15.4,0.119,381302.0,381302.0,32589,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519933,426753.00
04/24/2016 13:45,2,0.504,ACTIVE,211.03,339.65,59.970,1461519903,"274151322000054","219011344069620",29.02,10.00,0,333.63,346.86,14.8,12.4,0.080,642719.8,642719.8,21228,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519934,426754.00
04/24/2016 13:45,2,0.594,ACTIVE,212.38,341.15,59.981,1461519903,"201051344000867","219011344069620",30.16,7.70,0,331.83,351.97,18.2,15.6,0.119,370492.0,370492.0,28024,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519935,426755.00
04/24/2016 13:45,2,0.611,ACTIVE,212.16,341.15,59.981,1461519903,"201051344001093","219011344069620",30.83,7.70,0,332.13,351.67,19.1,16.5,0.110,380142.7,380142.7,32460,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519935,426756.00
04/24/2016 13:45,2,0.555,ACTIVE,212.16,341.75,59.986,1461519903,"201051344000900","219011344069620",29.18,7.30,0,333.03,351.97,16.4,13.9,0.119,385901.0,385901.0,27410,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519936,426757.00
04/24/2016 13:45,2,0.623,ACTIVE,212.38,341.45,59.991,1461519903,"201051344000648","219011344069620",30.24,6.70,0,333.33,352.27,19.1,16.5,0.124,378393.0,378393.0,27717,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519937,426758.00
04/24/2016 13:45,2,0.621,ACTIVE,212.38,341.75,60.007,1461519903,"201051344000569","219011344069620",29.98,7.30,0,333.03,352.57,18.9,16.3,0.128,387161.0,387161.0,27345,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519938,426759.00
04/24/2016 13:45,2,0.598,ACTIVE,212.16,341.45,59.981,1461519903,"201051344000983","219011344069620",30.55,7.70,0,332.13,352.87,18.5,16.0,0.128,378762.1,378762.1,27816,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519939,426760.00
04/24/2016 13:45,2,0.605,ACTIVE,212.38,342.05,59.981,1461519903,"201051344001158","219011344069620",29.78,6.70,0,333.93,352.57,18.3,15.8,0.128,373462.8,373462.8,28079,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519940,426761.00
04/24/2016 13:45,2,0.621,ACTIVE,212.61,342.65,59.975,1461519903,"201051344000576","219011344069620",30.32,7.00,0,334.24,353.77,19.1,16.5,0.119,380296.0,380296.0,27490,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519941,426762.00
04/24/2016 13:45,2,0.514,ACTIVE,211.25,340.55,59.975,1461519903,"274151322000087","219011344069620",29.44,11.70,0,333.93,347.16,15.3,12.9,0.093,616818.2,616818.2,21304,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461519942,426763.00
04/24/2016 14:00,2,0.545,ACTIVE,212.61,341.75,59.959,1461520804,"201051344000645","219011344069620",30.38,7.70,0,332.73,351.37,16.8,14.3,0.106,379894.4,379894.4,27632,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520805,426764.00
04/24/2016 14:00,2,0.449,ACTIVE,211.25,340.85,59.959,1461520804,"274151322000085","219011344069620",29.26,9.30,0,334.54,345.96,13.3,11.0,0.075,645349.0,645349.0,21240,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520806,426765.00
04/24/2016 14:00,2,0.551,ACTIVE,212.61,342.35,59.965,1461520804,"201051344000633","219011344069620",30.67,7.00,0,332.73,351.67,17.2,14.7,0.115,370787.2,370787.2,28095,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520807,426766.00
04/24/2016 14:00,2,0.582,ACTIVE,212.16,341.45,59.965,1461520804,"201051344000469","219011344069620",29.76,6.30,0,331.53,349.56,17.6,15.0,0.110,372060.0,372060.0,28040,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520808,426767.00
04/24/2016 14:00,2,0.559,ACTIVE,211.48,339.65,59.954,1461520804,"201051344000646","219011344069620",29.78,7.00,0,331.53,349.26,16.9,14.4,0.106,376284.5,376284.5,32598,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520809,426768.00
04/24/2016 14:00,2,0.484,ACTIVE,211.03,339.04,59.996,1461520804,"274151322000052","219011344069620",29.64,9.30,0,333.63,346.56,14.6,12.1,0.093,655467.5,655467.5,21462,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520809,426769.00
04/24/2016 14:00,2,0.566,ACTIVE,211.93,340.55,59.981,1461520804,"201051344000585","219011344069620",29.78,7.30,0,332.73,350.17,17.1,14.6,0.102,382300.0,382300.0,32601,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520810,426770.00
04/24/2016 14:00,2,0.549,ACTIVE,211.70,339.04,59.965,1461520804,"201051344001230","219011344069620",29.50,7.00,0,330.93,350.47,16.4,13.9,0.097,380041.0,380041.0,32395,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520811,426771.00
04/24/2016 14:00,2,0.555,ACTIVE,212.16,341.15,59.944,1461520804,"201051344000582","219011344069620",30.28,6.70,0,333.03,349.56,17.0,14.5,0.106,373614.3,373614.3,32570,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520812,426772.00
04/24/2016 14:00,2,0.592,ACTIVE,211.48,339.34,59.959,1461520804,"201051344000955","219011344069620",29.92,7.30,0,330.93,351.07,18.0,15.4,0.115,385299.7,385299.7,32510,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520813,426773.00
04/24/2016 14:00,2,0.295,ACTIVE,211.25,421.10,59.959,1461520804,"274151322000094","219011344069620",39.82,11.00,0,335.74,431.92,11.9,9.6,0.071,526270.7,526270.7,22391,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520814,426774.00
04/24/2016 14:00,2,0.602,ACTIVE,211.93,340.55,59.970,1461520804,"201051344000579","219011344069620",29.82,7.00,0,333.03,350.77,18.2,15.6,0.119,385631.5,385631.5,8114,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520816,426775.00
04/24/2016 14:00,2,0.576,ACTIVE,211.70,339.34,59.959,1461520804,"201051344000890","219011344069620",30.79,7.30,0,331.83,351.07,18.0,15.5,0.106,382455.2,382455.2,32534,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520816,426776.00
04/24/2016 14:00,2,0.586,ACTIVE,211.93,340.85,59.975,1461520804,"201051344000438","219011344069620",30.20,7.00,0,331.23,350.47,17.9,15.4,0.110,384607.2,384607.2,32540,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520817,426777.00
04/24/2016 14:00,2,0.604,ACTIVE,211.93,340.55,59.970,1461520804,"201051344000417","219011344069620",30.49,7.30,0,332.13,349.56,18.7,16.1,0.115,377697.2,377697.2,32690,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520818,426778.00
04/24/2016 14:00,2,0.479,ACTIVE,211.03,339.34,59.938,1461520804,"274151322000083","219011344069620",28.94,9.70,0,334.84,346.26,14.1,11.7,0.080,649643.7,649643.7,21523,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520819,426779.00
04/24/2016 14:00,2,0.490,ACTIVE,211.70,342.65,59.965,1461520804,"274151322000076","219011344069620",30.30,9.30,0,335.44,347.16,15.1,12.6,0.093,691180.0,691180.0,21520,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520820,426780.00
04/24/2016 14:00,2,0.568,ACTIVE,211.93,340.55,59.975,1461520804,"201051344000868","219011344069620",30.18,7.00,0,331.53,349.86,17.4,14.9,0.115,371162.1,371162.1,27773,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520821,426781.00
04/24/2016 14:00,2,0.475,ACTIVE,211.25,340.85,59.986,1461520804,"274151322000095","219011344069620",30.02,9.00,0,334.54,345.96,14.5,12.0,0.088,684153.4,684153.4,21424,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520822,426782.00
04/24/2016 14:00,2,0.561,ACTIVE,211.70,342.35,60.007,1461520804,"201051344000988","219011344069620",30.04,7.30,0,332.73,351.67,17.1,14.6,0.115,368502.3,368502.3,28061,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520823,426783.00
04/24/2016 14:00,2,0.564,ACTIVE,211.70,339.65,59.970,1461520804,"201051344001025","219011344069620",30.71,7.00,0,332.43,349.56,17.6,15.0,0.106,382193.7,382193.7,32582,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520824,426784.00
04/24/2016 14:00,2,0.578,ACTIVE,211.93,340.55,59.949,1461520804,"201051344000458","219011344069620",30.49,8.50,0,333.03,350.17,17.9,15.3,0.115,379135.3,379135.3,27985,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520825,426785.00
04/24/2016 14:00,2,0.545,ACTIVE,212.38,341.75,59.970,1461520804,"201051344000853","219011344069620",31.27,7.00,0,334.54,352.57,17.2,14.7,0.110,377609.9,377609.9,27579,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520825,426786.00
04/24/2016 14:00,2,0.568,ACTIVE,212.16,341.45,59.975,1461520804,"201051344000685","219011344069620",29.92,7.00,0,332.43,350.17,17.3,14.8,0.115,384144.1,384144.1,32407,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520826,426787.00
04/24/2016 14:00,2,0.545,ACTIVE,212.16,340.55,59.959,1461520804,"201051344000917","219011344069620",30.40,8.50,0,331.53,351.07,16.8,14.3,0.106,381211.8,381211.8,32411,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520827,426788.00
04/24/2016 14:00,2,0.547,ACTIVE,211.93,340.55,59.970,1461520804,"201051344001145","219011344069620",30.08,6.70,0,332.73,349.86,16.7,14.2,0.106,386375.4,386375.4,32270,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520828,426789.00
04/24/2016 14:00,2,0.586,ACTIVE,211.93,341.15,59.975,1461520804,"201051344000651","219011344069620",29.86,7.00,0,332.43,349.86,17.8,15.2,0.110,378370.7,378370.7,32636,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520829,426790.00
04/24/2016 14:00,2,0.447,ACTIVE,210.57,339.65,59.959,1461520804,"274151322000088","219011344069620",29.20,9.70,0,333.63,346.86,13.2,10.9,0.080,628922.6,628922.6,21205,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520830,426791.00
04/24/2016 14:00,2,0.322,ACTIVE,211.48,425.31,59.954,1461520804,"274151322000068","219011344069620",40.20,12.00,0,336.64,439.13,13.1,10.7,0.071,526013.5,526013.5,22600,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520831,426792.00
04/24/2016 14:00,2,0.566,ACTIVE,211.70,339.34,59.959,1461520804,"201051344001135","219011344069620",30.28,7.30,0,332.43,349.26,17.4,14.8,0.115,374702.0,374702.0,32589,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520832,426793.00
04/24/2016 14:00,2,0.590,ACTIVE,211.70,340.85,59.959,1461520804,"201051344000594","219011344069620",30.26,7.00,0,332.13,350.77,18.1,15.5,0.115,382413.3,382413.3,28022,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520833,426794.00
04/24/2016 14:00,2,0.572,ACTIVE,211.93,339.95,59.970,1461520804,"201051344001203","219011344069620",29.82,7.30,0,333.33,350.47,17.3,14.8,0.119,381305.5,381305.5,32590,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520834,426795.00
04/24/2016 14:00,2,0.479,ACTIVE,210.80,340.55,59.959,1461520804,"274151322000054","219011344069620",28.92,9.70,0,333.93,346.26,14.1,11.6,0.080,642722.5,642722.5,21229,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520834,426796.00
04/24/2016 14:00,2,0.566,ACTIVE,212.16,340.25,59.986,1461520804,"201051344000867","219011344069620",30.30,7.70,0,332.13,350.77,17.4,14.9,0.110,370495.5,370495.5,28025,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520835,426797.00
04/24/2016 14:00,2,0.586,ACTIVE,211.93,339.95,60.007,1461520804,"201051344001093","219011344069620",30.79,7.70,0,332.43,350.77,18.3,15.8,0.106,380146.4,380146.4,32461,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520836,426798.00
04/24/2016 14:00,2,0.514,ACTIVE,211.93,341.75,59.981,1461520804,"201051344000900","219011344069620",30.22,7.30,0,331.53,350.77,15.7,13.3,0.106,385904.1,385904.1,27411,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520837,426799.00
04/24/2016 14:00,2,0.594,ACTIVE,212.16,341.15,59.928,1461520804,"201051344000648","219011344069620",30.16,6.70,0,333.03,350.47,18.1,15.6,0.110,378396.7,378396.7,27718,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520838,426800.00
04/24/2016 14:00,2,0.586,ACTIVE,212.16,341.15,59.975,1461520804,"201051344000569","219011344069620",30.34,7.30,0,333.63,350.47,18.0,15.5,0.119,387164.7,387164.7,27346,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520839,426801.00
04/24/2016 14:00,2,0.572,ACTIVE,211.93,340.85,59.970,1461520804,"201051344000983","219011344069620",30.14,7.30,0,332.73,350.47,17.6,15.0,0.115,378765.6,378765.6,27817,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520840,426802.00
04/24/2016 14:00,2,0.572,ACTIVE,212.16,341.45,59.981,1461520804,"201051344001158","219011344069620",29.72,6.70,0,333.33,351.67,17.2,14.7,0.115,373466.3,373466.3,28080,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520841,426803.00
04/24/2016 14:00,2,0.590,ACTIVE,212.61,342.35,59.981,1461520804,"201051344000576","219011344069620",30.14,7.30,0,333.03,352.57,18.0,15.5,0.115,380299.7,380299.7,27491,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520842,426804.00
04/24/2016 14:00,2,0.480,ACTIVE,211.25,337.84,59.954,1461520804,"274151322000087","219011344069620",28.86,11.70,0,334.54,346.56,14.0,11.6,0.071,616820.9,616820.9,21305,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461520843,426805.00
04/24/2016 14:15,2,0.676,ACTIVE,212.61,342.65,59.965,1461521703,"201051344000645","219011344069620",30.22,8.00,0,333.03,351.07,20.8,18.1,0.141,379898.2,379898.2,27633,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521704,426806.00
04/24/2016 14:15,2,0.570,ACTIVE,211.25,342.95,59.970,1461521703,"274151322000085","219011344069620",29.42,9.30,0,334.54,345.96,17.0,14.5,0.102,645351.9,645351.9,21241,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521705,426807.00
04/24/2016 14:15,2,0.678,ACTIVE,212.61,344.15,59.959,1461521703,"201051344000633","219011344069620",30.63,7.00,0,332.43,352.27,21.1,18.4,0.141,370791.0,370791.0,28096,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521706,426808.00
04/24/2016 14:15,2,0.697,ACTIVE,212.38,342.95,59.938,1461521703,"201051344000469","219011344069620",30.24,6.30,0,332.13,353.47,21.4,18.8,0.146,372064.0,372064.0,28041,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521707,426809.00
04/24/2016 14:15,2,0.674,ACTIVE,211.70,342.05,59.965,1461521703,"201051344000646","219011344069620",30.57,7.00,0,331.23,349.86,20.9,18.2,0.146,376288.3,376288.3,32599,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521708,426810.00
04/24/2016 14:15,2,0.600,ACTIVE,210.80,341.75,59.954,1461521703,"274151322000052","219011344069620",30.02,9.70,0,333.63,346.56,18.2,15.7,0.115,655470.7,655470.7,21463,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521709,426811.00
04/24/2016 14:15,2,0.676,ACTIVE,212.38,342.65,59.938,1461521703,"201051344000585","219011344069620",30.73,7.70,0,331.83,350.77,21.1,18.4,0.141,382303.8,382303.8,32602,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521710,426812.00
04/24/2016 14:15,2,0.645,ACTIVE,211.93,341.15,59.970,1461521703,"201051344001230","219011344069620",30.61,7.00,0,330.93,348.66,20.0,17.4,0.137,380044.5,380044.5,32396,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521711,426813.00
04/24/2016 14:15,2,0.678,ACTIVE,212.61,342.65,59.970,1461521703,"201051344000582","219011344069620",30.24,6.70,0,332.73,350.47,20.8,18.1,0.137,373618.1,373618.1,32571,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521712,426814.00
04/24/2016 14:15,2,0.701,ACTIVE,211.70,341.45,59.970,1461521703,"201051344000955","219011344069620",30.45,7.30,0,330.93,348.66,21.7,19.0,0.146,385303.8,385303.8,32511,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521712,426815.00
04/24/2016 14:15,2,0.369,ACTIVE,211.03,428.01,59.938,1461521703,"274151322000094","219011344069620",40.37,10.70,0,335.14,434.93,15.1,12.6,0.088,526273.3,526273.3,22392,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521713,426816.00
04/24/2016 14:15,2,0.715,ACTIVE,212.16,342.35,59.970,1461521703,"201051344000579","219011344069620",30.57,7.00,0,333.63,351.07,22.1,19.5,0.146,385635.6,385635.6,8115,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521714,426817.00
04/24/2016 14:15,2,0.705,ACTIVE,211.93,340.85,59.954,1461521703,"201051344000890","219011344069620",30.55,7.30,0,331.23,350.17,21.8,19.1,0.141,382459.2,382459.2,32535,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521715,426818.00
04/24/2016 14:15,2,0.688,ACTIVE,212.16,341.75,59.981,1461521703,"201051344000438","219011344069620",31.09,7.00,0,332.43,350.47,21.6,19.0,0.141,384611.2,384611.2,32541,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521716,426819.00
04/24/2016 14:15,2,0.713,ACTIVE,212.16,342.05,59.959,1461521703,"201051344000417","219011344069620",30.63,7.30,0,332.13,350.17,22.2,19.5,0.146,377701.3,377701.3,32691,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521717,426820.00
04/24/2016 14:15,2,0.578,ACTIVE,211.25,341.45,59.965,1461521703,"274151322000083","219011344069620",29.84,9.70,0,334.54,346.86,17.5,15.0,0.115,649646.8,649646.8,21524,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521718,426821.00
04/24/2016 14:15,2,0.607,ACTIVE,211.70,340.25,59.996,1461521703,"274151322000076","219011344069620",30.51,9.30,0,335.14,347.16,18.8,16.2,0.119,691183.2,691183.2,21521,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521719,426822.00
04/24/2016 14:15,2,0.684,ACTIVE,212.16,342.35,59.975,1461521703,"201051344000868","219011344069620",30.47,7.00,0,332.73,350.47,21.1,18.5,0.146,371165.9,371165.9,27774,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521720,426823.00
04/24/2016 14:15,2,0.588,ACTIVE,211.03,338.44,59.965,1461521703,"274151322000095","219011344069620",30.40,9.00,0,334.24,346.56,18.1,15.5,0.106,684156.5,684156.5,21425,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521721,426824.00
04/24/2016 14:15,2,0.674,ACTIVE,211.93,343.55,59.991,1461521703,"201051344000988","219011344069620",30.40,7.30,0,332.43,352.27,20.8,18.2,0.150,368506.0,368506.0,28062,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521722,426825.00
04/24/2016 14:15,2,0.680,ACTIVE,211.70,340.85,59.965,1461521703,"201051344001025","219011344069620",30.77,7.00,0,331.83,350.17,21.2,18.6,0.146,382197.6,382197.6,32583,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521723,426826.00
04/24/2016 14:15,2,0.695,ACTIVE,211.93,341.75,59.981,1461521703,"201051344000458","219011344069620",30.34,8.50,0,332.73,350.47,21.4,18.7,0.155,379139.2,379139.2,27986,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521724,426827.00
04/24/2016 14:15,2,0.682,ACTIVE,212.83,343.85,59.975,1461521703,"201051344000853","219011344069620",30.42,7.00,0,334.54,355.28,21.0,18.3,0.146,377613.8,377613.8,27580,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521724,426828.00
04/24/2016 14:15,2,0.670,ACTIVE,212.16,342.65,59.981,1461521703,"201051344000685","219011344069620",30.42,7.30,0,331.83,350.77,20.7,18.0,0.150,384147.9,384147.9,32408,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521725,426829.00
04/24/2016 14:15,2,0.650,ACTIVE,212.16,342.35,59.975,1461521703,"201051344000917","219011344069620",30.43,8.50,0,331.83,350.77,20.1,17.4,0.133,381215.5,381215.5,32412,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521726,426830.00
04/24/2016 14:15,2,0.641,ACTIVE,212.16,341.75,59.970,1461521703,"201051344001145","219011344069620",30.75,6.70,0,333.33,352.27,19.9,17.3,0.146,386379.0,386379.0,32271,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521727,426831.00
04/24/2016 14:15,2,0.678,ACTIVE,212.16,342.05,59.991,1461521703,"201051344000651","219011344069620",30.79,6.70,0,333.33,350.17,21.2,18.5,0.141,378374.6,378374.6,32637,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521728,426832.00
04/24/2016 14:15,2,0.559,ACTIVE,210.57,339.95,60.012,1461521703,"274151322000088","219011344069620",29.06,9.70,0,333.63,345.66,16.4,14.0,0.102,628925.5,628925.5,21206,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521729,426833.00
04/24/2016 14:15,2,0.400,ACTIVE,211.93,422.00,59.981,1461521703,"274151322000068","219011344069620",39.74,12.00,0,336.34,445.45,16.1,13.6,0.093,526016.3,526016.3,22601,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521730,426834.00
04/24/2016 14:15,2,0.668,ACTIVE,211.70,341.45,60.018,1461521703,"201051344001135","219011344069620",30.59,7.00,0,331.83,349.56,20.8,18.1,0.141,374705.7,374705.7,32590,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521731,426835.00
04/24/2016 14:15,2,0.695,ACTIVE,211.70,341.45,59.965,1461521703,"201051344000594","219011344069620",30.67,7.00,0,331.23,350.47,21.6,19.0,0.146,382417.3,382417.3,28023,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521732,426836.00
04/24/2016 14:15,2,0.676,ACTIVE,211.93,340.85,60.023,1461521703,"201051344001203","219011344069620",29.94,7.30,0,332.43,351.67,20.5,17.9,0.146,381309.3,381309.3,32591,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521733,426837.00
04/24/2016 14:15,2,0.574,ACTIVE,211.03,341.15,59.991,1461521703,"274151322000054","219011344069620",29.60,10.00,0,333.63,346.26,17.2,14.7,0.110,642725.5,642725.5,21230,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521734,426838.00
04/24/2016 14:15,2,0.672,ACTIVE,212.38,341.15,60.002,1461521703,"201051344000867","219011344069620",30.75,7.70,0,332.43,350.17,20.9,18.3,0.137,370499.3,370499.3,28026,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521735,426839.00
04/24/2016 14:15,2,0.693,ACTIVE,211.93,341.45,59.991,1461521703,"201051344001093","219011344069620",30.71,7.70,0,332.13,350.77,21.6,18.9,0.133,380150.4,380150.4,32462,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521736,426840.00
04/24/2016 14:15,2,0.631,ACTIVE,211.70,342.65,59.996,1461521703,"201051344000900","219011344069620",30.02,7.00,0,333.03,350.47,19.3,16.7,0.141,385907.5,385907.5,27412,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521737,426841.00
04/24/2016 14:15,2,0.699,ACTIVE,212.16,342.05,60.007,1461521703,"201051344000648","219011344069620",30.36,6.70,0,332.73,351.07,21.6,18.9,0.146,378400.7,378400.7,27719,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521738,426842.00
04/24/2016 14:15,2,0.695,ACTIVE,212.16,342.35,60.002,1461521703,"201051344000569","219011344069620",30.63,7.30,0,333.33,351.07,21.6,18.9,0.146,387168.6,387168.6,27347,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521739,426843.00
04/24/2016 14:15,2,0.676,ACTIVE,212.16,342.05,60.007,1461521703,"201051344000983","219011344069620",30.59,7.30,0,333.03,350.47,21.0,18.3,0.150,378769.4,378769.4,27818,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521739,426844.00
04/24/2016 14:15,2,0.672,ACTIVE,212.16,342.95,60.002,1461521703,"201051344001158","219011344069620",30.43,6.70,0,332.73,351.07,20.8,18.1,0.150,373470.0,373470.0,28081,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521740,426845.00
04/24/2016 14:15,2,0.697,ACTIVE,212.61,343.85,59.991,1461521703,"201051344000576","219011344069620",30.43,7.30,0,333.93,351.37,21.5,18.8,0.146,380303.6,380303.6,27492,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521741,426846.00
04/24/2016 14:15,2,0.580,ACTIVE,211.25,339.95,59.986,1461521703,"274151322000087","219011344069620",29.44,11.70,0,333.93,346.56,17.3,14.8,0.102,616823.8,616823.8,21306,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461521742,426847.00
04/24/2016 14:30,2,0.791,ACTIVE,212.83,344.76,59.981,1461522603,"201051344000645","219011344069620",30.38,7.70,0,333.63,355.58,24.4,21.6,0.172,379903.3,379903.3,27634,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522604,426848.00
04/24/2016 14:30,2,0.684,ACTIVE,211.48,344.15,59.970,1461522603,"274151322000085","219011344069620",29.60,9.30,0,332.13,348.96,20.5,17.9,0.124,645356.1,645356.1,21242,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522605,426849.00
04/24/2016 14:30,2,0.787,ACTIVE,212.83,345.36,59.975,1461522603,"201051344000633","219011344069620",30.87,7.00,0,333.63,356.78,24.6,21.9,0.177,370796.2,370796.2,28097,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522606,426850.00
04/24/2016 14:30,2,0.801,ACTIVE,212.83,344.76,60.012,1461522603,"201051344000469","219011344069620",30.65,6.30,0,332.43,355.58,24.9,22.1,0.181,372069.3,372069.3,28042,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522607,426851.00
04/24/2016 14:30,2,0.770,ACTIVE,211.93,342.35,59.975,1461522603,"201051344000646","219011344069620",31.05,7.00,0,331.83,354.67,24.2,21.5,0.172,376293.4,376293.4,32600,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522608,426852.00
04/24/2016 14:30,2,0.715,ACTIVE,211.03,343.55,59.959,1461522603,"274151322000052","219011344069620",29.92,9.30,0,330.93,349.86,21.7,19.0,0.141,655475.2,655475.2,21464,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522609,426853.00
04/24/2016 14:30,2,0.781,ACTIVE,212.38,343.85,59.965,1461522603,"201051344000585","219011344069620",30.79,7.70,0,333.33,354.37,24.4,21.6,0.177,382309.0,382309.0,32603,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522610,426854.00
04/24/2016 14:30,2,0.742,ACTIVE,212.16,341.75,59.981,1461522603,"201051344001230","219011344069620",30.95,7.00,0,331.23,352.57,23.3,20.6,0.168,380049.4,380049.4,32397,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522611,426855.00
04/24/2016 14:30,2,0.773,ACTIVE,212.61,343.55,59.981,1461522603,"201051344000582","219011344069620",30.61,6.70,0,333.63,354.97,24.0,21.3,0.168,373623.2,373623.2,32572,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522611,426856.00
04/24/2016 14:30,2,0.781,ACTIVE,211.93,344.15,59.975,1461522603,"201051344000955","219011344069620",31.31,7.30,0,331.53,355.28,24.9,22.1,0.177,385309.0,385309.0,32512,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522612,426857.00
04/24/2016 14:30,2,0.441,ACTIVE,211.25,428.91,59.975,1461522603,"274151322000094","219011344069620",40.45,11.00,0,335.74,447.55,18.2,15.7,0.110,526276.9,526276.9,22393,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522613,426858.00
04/24/2016 14:30,2,0.805,ACTIVE,212.61,343.85,59.970,1461522603,"201051344000579","219011344069620",31.05,7.30,0,333.63,357.98,25.4,22.5,0.177,385641.0,385641.0,8116,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522614,426859.00
04/24/2016 14:30,2,0.797,ACTIVE,212.16,342.35,59.981,1461522603,"201051344000890","219011344069620",30.81,7.30,0,331.83,355.58,24.9,22.1,0.172,382464.5,382464.5,32536,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522615,426860.00
04/24/2016 14:30,2,0.783,ACTIVE,212.16,343.25,59.975,1461522603,"201051344000438","219011344069620",31.01,7.30,0,333.03,357.08,24.7,21.9,0.168,384616.5,384616.5,32542,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522616,426861.00
04/24/2016 14:30,2,0.809,ACTIVE,212.16,343.25,59.970,1461522603,"201051344000417","219011344069620",30.61,7.30,0,332.43,354.37,25.1,22.3,0.172,377706.7,377706.7,32692,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522617,426862.00
04/24/2016 14:30,2,0.676,ACTIVE,211.25,340.25,59.975,1461522603,"274151322000083","219011344069620",29.80,9.70,0,332.13,349.56,20.4,17.7,0.137,649651.1,649651.1,21525,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522618,426863.00
04/24/2016 14:30,2,0.697,ACTIVE,211.93,343.55,59.986,1461522603,"274151322000076","219011344069620",30.51,9.70,0,332.43,350.17,21.6,18.9,0.141,691187.9,691187.9,21522,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522619,426864.00
04/24/2016 14:30,2,0.777,ACTIVE,212.38,343.55,59.970,1461522603,"201051344000868","219011344069620",30.42,7.00,0,332.43,354.97,23.9,21.2,0.172,371171.1,371171.1,27775,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522620,426865.00
04/24/2016 14:30,2,0.682,ACTIVE,211.25,344.15,59.917,1461522603,"274151322000095","219011344069620",29.86,9.00,0,330.93,349.56,20.6,18.0,0.124,684161.0,684161.0,21426,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522620,426866.00
04/24/2016 14:30,2,0.766,ACTIVE,212.38,345.36,59.970,1461522603,"201051344000988","219011344069620",30.32,7.30,0,332.13,356.18,23.5,20.8,0.177,368511.1,368511.1,28063,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522621,426867.00
04/24/2016 14:30,2,0.762,ACTIVE,212.16,342.05,59.970,1461522603,"201051344001025","219011344069620",30.97,7.00,0,331.53,355.58,23.9,21.1,0.168,382202.8,382202.8,32584,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522622,426868.00
04/24/2016 14:30,2,0.762,ACTIVE,212.38,343.55,59.954,1461522603,"201051344000458","219011344069620",30.99,8.50,0,332.73,354.37,24.0,21.2,0.177,379144.5,379144.5,27987,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522623,426869.00
04/24/2016 14:30,2,0.754,ACTIVE,213.06,345.06,59.981,1461522603,"201051344000853","219011344069620",30.81,7.30,0,334.84,355.88,23.6,20.8,0.168,377618.9,377618.9,27581,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522624,426870.00
04/24/2016 14:30,2,0.746,ACTIVE,212.61,343.85,59.970,1461522603,"201051344000685","219011344069620",30.40,7.30,0,331.83,354.07,23.0,20.3,0.168,384153.0,384153.0,32409,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522625,426871.00
