ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 14:30,2,0.721,ACTIVE,212.38,342.05,59.965,1461522603,"201051344000917","219011344069620",30.67,8.50,0,331.83,355.88,22.5,19.8,0.155,381220.4,381220.4,32413,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522626,426872.00
04/24/2016 14:30,2,0.719,ACTIVE,212.38,343.25,59.954,1461522603,"201051344001145","219011344069620",30.57,7.00,0,332.43,354.67,22.3,19.6,0.159,386383.9,386383.9,32272,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522627,426873.00
04/24/2016 14:30,2,0.738,ACTIVE,212.16,343.55,59.965,1461522603,"201051344000651","219011344069620",31.05,7.00,0,332.73,355.28,23.3,20.5,0.164,378379.8,378379.8,32638,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522628,426874.00
04/24/2016 14:30,2,0.627,ACTIVE,210.80,342.05,59.959,1461522603,"274151322000088","219011344069620",29.16,9.70,0,330.33,348.96,18.5,15.9,0.115,628929.5,628929.5,21207,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522629,426875.00
04/24/2016 14:30,2,0.449,ACTIVE,211.93,416.89,59.965,1461522603,"274151322000068","219011344069620",39.28,12.30,0,336.04,453.26,17.9,15.4,0.106,526020.1,526020.1,22602,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522630,426876.00
04/24/2016 14:30,2,0.723,ACTIVE,211.70,341.45,59.954,1461522603,"201051344001135","219011344069620",31.03,7.30,0,331.83,354.67,22.8,20.0,0.168,374710.8,374710.8,32591,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522631,426877.00
04/24/2016 14:30,2,0.756,ACTIVE,212.16,343.25,59.938,1461522603,"201051344000594","219011344069620",30.69,7.00,0,331.53,355.88,23.6,20.9,0.159,382422.6,382422.6,28024,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522631,426878.00
04/24/2016 14:30,2,0.719,ACTIVE,212.38,342.05,59.959,1461522603,"201051344001203","219011344069620",30.73,7.30,0,332.43,354.97,22.4,19.7,0.159,381314.3,381314.3,32592,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522632,426879.00
04/24/2016 14:30,2,0.629,ACTIVE,211.25,342.95,59.954,1461522603,"274151322000054","219011344069620",29.98,10.00,0,331.23,349.26,19.1,16.5,0.124,642729.7,642729.7,21231,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522633,426880.00
04/24/2016 14:30,2,0.725,ACTIVE,212.61,342.35,59.965,1461522603,"201051344000867","219011344069620",30.75,8.00,0,332.43,354.07,22.6,19.9,0.159,370504.5,370504.5,28027,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522634,426881.00
04/24/2016 14:30,2,0.738,ACTIVE,212.16,342.35,59.954,1461522603,"201051344001093","219011344069620",30.83,7.70,0,332.73,354.67,23.1,20.3,0.146,380155.6,380155.6,32463,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522635,426882.00
04/24/2016 14:30,2,0.668,ACTIVE,212.16,343.55,59.965,1461522603,"201051344000900","219011344069620",30.57,7.30,0,333.03,354.37,20.7,18.1,0.159,385912.2,385912.2,27413,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522636,426883.00
04/24/2016 14:30,2,0.734,ACTIVE,212.61,343.85,59.970,1461522603,"201051344000648","219011344069620",30.89,6.70,0,333.93,355.28,23.0,20.3,0.155,378406.0,378406.0,27720,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522637,426884.00
04/24/2016 14:30,2,0.736,ACTIVE,212.61,343.85,59.970,1461522603,"201051344000569","219011344069620",30.59,7.70,0,333.33,355.28,22.8,20.1,0.159,387173.8,387173.8,27348,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522638,426885.00
04/24/2016 14:30,2,0.709,ACTIVE,212.61,342.95,59.959,1461522603,"201051344000983","219011344069620",30.91,7.70,0,331.53,354.97,22.2,19.5,0.159,378774.5,378774.5,27819,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522639,426886.00
04/24/2016 14:30,2,0.715,ACTIVE,212.61,343.85,59.938,1461522603,"201051344001158","219011344069620",30.26,6.30,0,332.73,354.97,21.9,19.3,0.164,373475.1,373475.1,28082,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522640,426887.00
04/24/2016 14:30,2,0.711,ACTIVE,213.06,344.45,59.954,1461522603,"201051344000576","219011344069620",31.17,7.30,0,333.63,356.78,22.5,19.8,0.150,380308.8,380308.8,27493,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522641,426888.00
04/24/2016 14:30,2,0.613,ACTIVE,211.48,341.45,59.959,1461522603,"274151322000087","219011344069620",29.50,11.70,0,330.03,349.56,18.3,15.8,0.110,616828.0,616828.0,21307,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461522641,426889.00
04/24/2016 14:45,2,0.818,ACTIVE,213.06,345.06,59.986,1461523503,"201051344000645","219011344069620",30.73,8.00,0,334.24,357.38,25.5,22.7,0.181,379908.5,379908.5,27635,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523505,426890.00
04/24/2016 14:45,2,0.721,ACTIVE,211.48,342.65,59.986,1461523503,"274151322000085","219011344069620",29.84,9.70,0,332.13,350.47,21.8,19.1,0.141,645360.4,645360.4,21243,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523505,426891.00
04/24/2016 14:45,2,0.830,ACTIVE,213.06,346.86,59.975,1461523503,"201051344000633","219011344069620",30.61,7.00,0,332.73,358.28,25.8,22.9,0.194,370801.5,370801.5,28098,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523506,426892.00
04/24/2016 14:45,2,0.836,ACTIVE,212.83,345.36,59.981,1461523503,"201051344000469","219011344069620",30.89,6.30,0,332.73,356.78,26.2,23.3,0.194,372074.7,372074.7,28043,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523507,426893.00
04/24/2016 14:45,2,0.824,ACTIVE,212.16,343.55,60.002,1461523503,"201051344000646","219011344069620",30.42,7.00,0,331.23,355.58,25.4,22.6,0.190,376298.6,376298.6,32601,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523508,426894.00
04/24/2016 14:45,2,0.760,ACTIVE,211.25,345.06,59.981,1461523503,"274151322000052","219011344069620",29.98,9.30,0,330.63,351.07,23.1,20.4,0.146,655479.8,655479.8,21465,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523509,426895.00
04/24/2016 14:45,2,0.814,ACTIVE,212.61,344.76,59.975,1461523503,"201051344000585","219011344069620",31.01,7.70,0,333.03,356.48,25.6,22.8,0.190,382314.3,382314.3,32604,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523510,426896.00
04/24/2016 14:45,2,0.791,ACTIVE,212.16,342.65,59.981,1461523503,"201051344001230","219011344069620",30.57,7.00,0,332.13,354.37,24.6,21.8,0.177,380054.5,380054.5,32398,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523511,426897.00
04/24/2016 14:45,2,0.816,ACTIVE,212.83,343.85,59.986,1461523503,"201051344000582","219011344069620",30.59,6.70,0,333.63,355.88,25.3,22.5,0.177,373628.4,373628.4,32573,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523512,426898.00
04/24/2016 14:45,2,0.830,ACTIVE,211.93,343.55,59.954,1461523503,"201051344000955","219011344069620",31.21,7.30,0,332.13,356.18,26.3,23.4,0.190,385314.5,385314.5,32513,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523513,426899.00
04/24/2016 14:45,2,0.484,ACTIVE,211.48,420.80,59.986,1461523503,"274151322000094","219011344069620",39.46,11.00,0,336.34,451.16,19.4,16.8,0.124,526280.8,526280.8,22394,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523514,426900.00
04/24/2016 14:45,2,0.846,ACTIVE,212.83,345.06,59.986,1461523503,"201051344000579","219011344069620",31.13,7.30,0,333.63,358.88,26.7,23.8,0.190,385646.6,385646.6,8117,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523514,426901.00
04/24/2016 14:45,2,0.844,ACTIVE,212.16,342.95,59.986,1461523503,"201051344000890","219011344069620",30.71,7.30,0,332.43,355.28,26.3,23.5,0.181,382470.0,382470.0,32537,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523516,426902.00
04/24/2016 14:45,2,0.812,ACTIVE,212.38,346.86,59.996,1461523503,"201051344000438","219011344069620",31.63,7.00,0,332.43,358.28,26.1,23.2,0.181,384621.9,384621.9,32543,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523517,426903.00
04/24/2016 14:45,2,0.844,ACTIVE,212.38,343.85,59.975,1461523503,"201051344000417","219011344069620",31.07,7.30,0,332.43,355.88,26.6,23.7,0.190,377712.2,377712.2,32693,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523518,426904.00
04/24/2016 14:45,2,0.719,ACTIVE,211.70,342.95,59.981,1461523503,"274151322000083","219011344069620",30.24,9.30,0,332.13,351.07,22.0,19.3,0.146,649655.5,649655.5,21526,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523518,426905.00
04/24/2016 14:45,2,0.740,ACTIVE,212.38,342.35,59.986,1461523503,"274151322000076","219011344069620",30.71,9.30,0,332.73,351.97,23.1,20.3,0.146,691192.6,691192.6,21523,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523519,426906.00
04/24/2016 14:45,2,0.818,ACTIVE,212.38,344.45,59.996,1461523503,"201051344000868","219011344069620",30.89,7.00,0,332.43,356.48,25.6,22.8,0.190,371176.4,371176.4,27776,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523520,426907.00
04/24/2016 14:45,2,0.723,ACTIVE,211.70,342.35,59.986,1461523503,"274151322000095","219011344069620",30.32,9.30,0,331.53,350.47,22.2,19.5,0.133,684165.5,684165.5,21427,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523521,426908.00
04/24/2016 14:45,2,0.809,ACTIVE,212.61,346.26,59.981,1461523503,"201051344000988","219011344069620",30.81,7.30,0,333.03,357.98,25.2,22.4,0.194,368516.4,368516.4,28064,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523522,426909.00
04/24/2016 14:45,2,0.818,ACTIVE,212.38,342.65,59.981,1461523503,"201051344001025","219011344069620",30.65,7.00,0,332.43,356.18,25.4,22.6,0.177,382208.2,382208.2,32585,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523523,426910.00
04/24/2016 14:45,2,0.816,ACTIVE,212.61,344.45,59.991,1461523503,"201051344000458","219011344069620",30.77,9.00,0,334.24,356.48,25.5,22.7,0.190,379149.8,379149.8,27988,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523524,426911.00
04/24/2016 14:45,2,0.809,ACTIVE,213.51,345.66,59.975,1461523503,"201051344000853","219011344069620",30.75,7.30,0,335.14,357.98,25.2,22.4,0.186,377624.2,377624.2,27582,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523525,426912.00
04/24/2016 14:45,2,0.791,ACTIVE,212.61,344.15,59.981,1461523503,"201051344000685","219011344069620",30.93,7.00,0,333.03,355.58,24.8,22.0,0.181,384158.2,384158.2,32410,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523526,426913.00
04/24/2016 14:45,2,0.768,ACTIVE,212.38,344.15,59.975,1461523503,"201051344000917","219011344069620",30.91,8.50,0,330.93,355.28,24.1,21.3,0.172,381225.4,381225.4,32414,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523527,426914.00
04/24/2016 14:45,2,0.760,ACTIVE,212.38,343.55,59.981,1461523503,"201051344001145","219011344069620",31.13,6.70,0,333.63,355.88,24.0,21.3,0.177,386389.0,386389.0,32273,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523527,426915.00
04/24/2016 14:45,2,0.795,ACTIVE,212.38,343.85,59.981,1461523503,"201051344000651","219011344069620",31.15,7.00,0,333.33,356.78,25.1,22.3,0.172,378385.1,378385.1,32639,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523528,426916.00
04/24/2016 14:45,2,0.688,ACTIVE,211.48,341.15,59.996,1461523503,"274151322000088","219011344069620",29.26,9.70,0,331.23,350.17,20.4,17.7,0.124,628933.7,628933.7,21208,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523529,426917.00
04/24/2016 14:45,2,0.482,ACTIVE,212.38,427.11,59.981,1461523503,"274151322000068","219011344069620",40.22,12.30,0,336.94,450.26,19.6,17.0,0.115,526024.2,526024.2,22603,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523530,426918.00
04/24/2016 14:45,2,0.789,ACTIVE,211.93,342.35,59.986,1461523503,"201051344001135","219011344069620",30.79,7.30,0,331.83,354.97,24.6,21.8,0.177,374716.0,374716.0,32592,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523531,426919.00
04/24/2016 14:45,2,0.811,ACTIVE,212.16,343.85,59.981,1461523503,"201051344000594","219011344069620",31.03,7.00,0,333.03,357.98,25.5,22.7,0.181,382428.0,382428.0,28025,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523532,426920.00
04/24/2016 14:45,2,0.789,ACTIVE,212.38,341.15,59.996,1461523503,"201051344001203","219011344069620",30.42,7.30,0,333.63,356.78,24.3,21.5,0.181,381319.5,381319.5,32593,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523533,426921.00
04/24/2016 14:45,2,0.689,ACTIVE,211.48,341.15,59.970,1461523503,"274151322000054","219011344069620",30.12,10.00,0,331.53,350.77,21.1,18.4,0.128,642734.2,642734.2,21232,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523534,426922.00
04/24/2016 14:45,2,0.785,ACTIVE,212.83,343.85,59.986,1461523503,"201051344000867","219011344069620",30.95,8.00,0,332.73,356.18,24.6,21.9,0.177,370509.7,370509.7,28028,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523535,426923.00
04/24/2016 14:45,2,0.797,ACTIVE,212.38,343.85,59.965,1461523503,"201051344001093","219011344069620",31.17,7.70,0,332.73,355.88,25.2,22.4,0.168,380161.0,380161.0,32464,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523536,426924.00
04/24/2016 14:45,2,0.730,ACTIVE,212.61,345.06,60.018,1461523503,"201051344000900","219011344069620",30.83,7.30,0,333.33,356.18,22.9,20.1,0.186,385917.0,385917.0,27414,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523537,426925.00
04/24/2016 14:45,2,0.803,ACTIVE,212.83,344.15,59.991,1461523503,"201051344000648","219011344069620",30.91,6.70,0,333.93,356.78,25.1,22.3,0.177,378411.4,378411.4,27721,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523538,426926.00
04/24/2016 14:45,2,0.795,ACTIVE,212.61,343.85,59.981,1461523503,"201051344000569","219011344069620",31.09,7.70,0,333.63,356.78,25.1,22.3,0.177,387179.2,387179.2,27349,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523539,426927.00
04/24/2016 14:45,2,0.779,ACTIVE,212.83,344.45,59.996,1461523503,"201051344000983","219011344069620",30.87,7.70,0,334.24,356.48,24.4,21.6,0.181,378779.8,378779.8,27820,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523540,426928.00
04/24/2016 14:45,2,0.783,ACTIVE,212.83,344.45,59.991,1461523503,"201051344001158","219011344069620",30.61,6.70,0,333.03,357.08,24.3,21.5,0.177,373480.3,373480.3,28083,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523541,426929.00
04/24/2016 14:45,2,0.793,ACTIVE,213.06,345.96,59.981,1461523503,"201051344000576","219011344069620",30.77,7.30,0,333.93,357.38,24.7,21.9,0.172,380314.2,380314.2,27494,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523541,426930.00
04/24/2016 14:45,2,0.684,ACTIVE,211.70,344.45,59.949,1461523503,"274151322000087","219011344069620",29.66,11.70,0,332.13,350.77,20.5,17.9,0.124,616832.4,616832.4,21308,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461523542,426931.00
04/24/2016 15:00,2,0.746,ACTIVE,213.06,346.26,59.996,1461524403,"201051344000645","219011344069620",30.59,8.00,0,335.44,357.68,23.2,20.5,0.164,379913.6,379913.6,27636,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524404,426932.00
04/24/2016 15:00,2,0.631,ACTIVE,211.48,341.45,59.938,1461524403,"274151322000085","219011344069620",29.82,9.30,0,333.63,350.77,19.1,16.5,0.119,645364.7,645364.7,21244,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524405,426933.00
04/24/2016 15:00,2,0.738,ACTIVE,213.06,347.76,59.991,1461524403,"201051344000633","219011344069620",30.89,7.00,0,333.63,358.58,23.2,20.5,0.159,370806.7,370806.7,28099,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524406,426934.00
04/24/2016 15:00,2,0.758,ACTIVE,212.83,346.56,59.986,1461524403,"201051344000469","219011344069620",30.42,6.30,0,333.93,358.28,23.4,20.6,0.168,372079.9,372079.9,28044,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524407,426935.00
04/24/2016 15:00,2,0.709,ACTIVE,212.16,343.25,59.991,1461524403,"201051344000646","219011344069620",31.21,6.70,0,332.13,356.48,22.4,19.7,0.155,376303.7,376303.7,32602,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524408,426936.00
04/24/2016 15:00,2,0.656,ACTIVE,211.25,341.15,59.981,1461524403,"274151322000052","219011344069620",29.90,9.30,0,333.03,351.37,19.9,17.3,0.128,655484.4,655484.4,21466,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524409,426937.00
04/24/2016 15:00,2,0.725,ACTIVE,212.61,343.55,59.986,1461524403,"201051344000585","219011344069620",30.77,7.30,0,333.33,356.78,22.6,19.9,0.159,382319.4,382319.4,32605,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524410,426938.00
04/24/2016 15:00,2,0.676,ACTIVE,212.38,342.05,59.996,1461524403,"201051344001230","219011344069620",31.03,7.00,0,331.83,355.28,21.3,18.6,0.146,380059.4,380059.4,32399,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524410,426939.00
04/24/2016 15:00,2,0.705,ACTIVE,212.83,344.15,59.975,1461524403,"201051344000582","219011344069620",30.77,6.70,0,333.03,356.48,22.0,19.3,0.146,373633.5,373633.5,32574,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524411,426940.00
04/24/2016 15:00,2,0.723,ACTIVE,211.93,342.35,59.986,1461524403,"201051344000955","219011344069620",30.95,7.30,0,332.43,356.78,22.7,20.0,0.155,385319.8,385319.8,32514,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524412,426941.00
04/24/2016 15:00,2,0.402,ACTIVE,211.70,417.19,59.986,1461524403,"274151322000094","219011344069620",39.48,11.00,0,335.74,450.86,16.1,13.6,0.097,526284.4,526284.4,22395,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524413,426942.00
04/24/2016 15:00,2,0.730,ACTIVE,212.61,345.06,59.986,1461524403,"201051344000579","219011344069620",30.95,7.00,0,335.14,357.68,22.9,20.2,0.150,385652.0,385652.0,8118,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524414,426943.00
04/24/2016 15:00,2,0.719,ACTIVE,212.16,341.75,59.986,1461524403,"201051344000890","219011344069620",30.85,7.30,0,332.43,357.08,22.5,19.8,0.141,382475.3,382475.3,32538,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524415,426944.00
04/24/2016 15:00,2,0.699,ACTIVE,212.38,343.25,59.991,1461524403,"201051344000438","219011344069620",31.07,7.00,0,333.93,359.48,22.1,19.4,0.146,384627.2,384627.2,32544,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524416,426945.00
04/24/2016 15:00,2,0.725,ACTIVE,212.61,343.25,59.996,1461524403,"201051344000417","219011344069620",30.67,7.30,0,332.13,357.38,22.6,19.8,0.146,377717.6,377717.6,32694,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524417,426946.00
04/24/2016 15:00,2,0.590,ACTIVE,211.48,343.85,60.018,1461524403,"274151322000083","219011344069620",29.82,9.30,0,332.43,351.67,17.8,15.3,0.115,649659.8,649659.8,21527,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524418,426947.00
04/24/2016 15:00,2,0.600,ACTIVE,212.16,343.25,59.991,1461524403,"274151322000076","219011344069620",30.59,9.30,0,333.93,352.57,18.6,16.0,0.115,691197.1,691197.1,21524,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524419,426948.00
04/24/2016 15:00,2,0.693,ACTIVE,212.38,345.06,59.991,1461524403,"201051344000868","219011344069620",30.16,7.00,0,333.33,357.38,21.2,18.5,0.146,371181.5,371181.5,27777,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524420,426949.00
04/24/2016 15:00,2,0.582,ACTIVE,211.48,340.85,59.991,1461524403,"274151322000095","219011344069620",30.12,9.00,0,332.43,351.07,17.8,15.3,0.106,684169.9,684169.9,21428,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524420,426950.00
04/24/2016 15:00,2,0.668,ACTIVE,212.38,345.96,59.986,1461524403,"201051344000988","219011344069620",30.63,7.30,0,333.93,358.58,20.8,18.1,0.150,368521.4,368521.4,28065,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524421,426951.00
04/24/2016 15:00,2,0.672,ACTIVE,212.16,341.75,59.959,1461524403,"201051344001025","219011344069620",30.87,7.00,0,332.43,357.68,21.0,18.3,0.146,382213.3,382213.3,32586,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524422,426952.00
04/24/2016 15:00,2,0.682,ACTIVE,212.61,344.45,59.991,1461524403,"201051344000458","219011344069620",30.69,8.50,0,334.24,357.08,21.2,18.5,0.146,379155.0,379155.0,27989,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524423,426953.00
04/24/2016 15:00,2,0.664,ACTIVE,213.29,346.26,60.002,1461524403,"201051344000853","219011344069620",30.95,7.00,0,335.74,358.28,20.8,18.2,0.146,377629.3,377629.3,27583,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524424,426954.00
04/24/2016 15:00,2,0.656,ACTIVE,212.61,343.55,59.986,1461524403,"201051344000685","219011344069620",30.40,7.00,0,332.13,356.48,20.3,17.6,0.146,384163.2,384163.2,32411,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524425,426955.00
04/24/2016 15:00,2,0.645,ACTIVE,212.61,343.55,60.023,1461524403,"201051344000917","219011344069620",30.00,8.00,0,332.13,356.48,19.6,17.0,0.137,381230.3,381230.3,32415,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524426,426956.00
04/24/2016 15:00,2,0.633,ACTIVE,212.61,343.25,60.023,1461524403,"201051344001145","219011344069620",30.43,6.70,0,333.33,356.78,19.5,16.9,0.137,386393.8,386393.8,32274,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524427,426957.00
04/24/2016 15:00,2,0.668,ACTIVE,212.61,342.95,59.975,1461524403,"201051344000651","219011344069620",30.38,6.70,0,333.03,357.08,20.6,18.0,0.137,378390.2,378390.2,32640,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524428,426958.00
04/24/2016 15:00,2,0.537,ACTIVE,211.03,339.95,60.007,1461524403,"274151322000088","219011344069620",29.48,9.70,0,330.93,350.77,16.0,13.6,0.102,628937.7,628937.7,21209,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524429,426959.00
04/24/2016 15:00,2,0.389,ACTIVE,212.16,421.40,59.970,1461524403,"274151322000068","219011344069620",39.72,12.30,0,336.64,450.26,15.9,13.4,0.088,526028.0,526028.0,22604,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524429,426960.00
04/24/2016 15:00,2,0.645,ACTIVE,211.93,342.05,59.975,1461524403,"201051344001135","219011344069620",30.43,7.30,0,333.03,356.48,19.9,17.3,0.133,374721.1,374721.1,32593,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524430,426961.00
04/24/2016 15:00,2,0.670,ACTIVE,212.16,344.15,59.975,1461524403,"201051344000594","219011344069620",30.61,7.00,0,332.13,359.48,20.8,18.1,0.141,382433.3,382433.3,28026,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524431,426962.00
04/24/2016 15:00,2,0.645,ACTIVE,212.61,342.35,59.986,1461524403,"201051344001203","219011344069620",30.22,7.00,0,331.83,357.08,19.8,17.2,0.133,381324.5,381324.5,32594,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524432,426963.00
04/24/2016 15:00,2,0.562,ACTIVE,211.25,342.05,59.991,1461524403,"274151322000054","219011344069620",29.28,10.00,0,331.83,351.07,16.7,14.2,0.106,642738.4,642738.4,21233,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524433,426964.00
04/24/2016 15:00,2,0.643,ACTIVE,212.61,343.55,60.007,1461524403,"201051344000867","219011344069620",30.83,7.70,0,333.63,356.78,20.1,17.5,0.124,370514.8,370514.8,28029,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524434,426965.00
04/24/2016 15:00,2,0.668,ACTIVE,212.38,342.95,59.970,1461524403,"201051344001093","219011344069620",30.45,7.70,0,333.33,356.18,20.7,18.0,0.133,380166.2,380166.2,32465,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524435,426966.00
04/24/2016 15:00,2,0.600,ACTIVE,212.38,345.06,59.986,1461524403,"201051344000900","219011344069620",30.08,7.00,0,333.63,357.08,18.3,15.8,0.128,385921.7,385921.7,27415,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524436,426967.00
04/24/2016 15:00,2,0.672,ACTIVE,212.61,344.45,59.991,1461524403,"201051344000648","219011344069620",30.30,6.70,0,334.54,357.38,20.6,18.0,0.133,378416.6,378416.6,27722,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524437,426968.00
04/24/2016 15:00,2,0.662,ACTIVE,212.61,345.06,59.959,1461524403,"201051344000569","219011344069620",30.51,7.30,0,334.84,357.38,20.5,17.9,0.133,387184.4,387184.4,27350,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524438,426969.00
04/24/2016 15:00,2,0.643,ACTIVE,212.38,344.45,59.986,1461524403,"201051344000983","219011344069620",30.55,7.30,0,334.24,360.08,19.9,17.3,0.141,378784.8,378784.8,27821,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524439,426970.00
04/24/2016 15:00,2,0.635,ACTIVE,212.61,345.06,59.975,1461524403,"201051344001158","219011344069620",30.53,6.30,0,333.93,357.38,19.7,17.1,0.141,373485.3,373485.3,28084,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524440,426971.00
04/24/2016 15:00,2,0.658,ACTIVE,213.06,345.96,59.986,1461524403,"201051344000576","219011344069620",30.55,7.00,0,334.54,357.68,20.5,17.8,0.128,380319.3,380319.3,27495,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524441,426972.00
04/24/2016 15:00,2,0.557,ACTIVE,211.70,342.35,59.975,1461524403,"274151322000087","219011344069620",29.14,12.00,0,331.83,351.37,16.4,13.9,0.093,616836.5,616836.5,21309,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461524442,426973.00
04/24/2016 15:15,2,0.793,ACTIVE,212.83,344.76,59.996,1461525304,"201051344000645","219011344069620",30.83,7.70,0,336.04,358.28,24.8,22.0,0.177,379918.5,379918.5,27637,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525305,426974.00
04/24/2016 15:15,2,0.699,ACTIVE,211.48,342.05,59.981,1461525304,"274151322000085","219011344069620",29.88,9.70,0,330.63,348.96,21.1,18.5,0.128,645368.6,645368.6,21245,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525306,426975.00
04/24/2016 15:15,2,0.801,ACTIVE,212.83,345.96,59.986,1461525304,"201051344000633","219011344069620",31.03,7.00,0,335.14,359.48,25.2,22.4,0.181,370811.6,370811.6,28100,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525307,426976.00
04/24/2016 15:15,2,0.824,ACTIVE,212.61,345.06,60.007,1461525304,"201051344000469","219011344069620",30.61,6.30,0,332.73,357.68,25.6,22.8,0.190,372084.9,372084.9,28045,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525308,426977.00
04/24/2016 15:15,2,0.805,ACTIVE,212.16,344.15,60.028,1461525304,"201051344000646","219011344069620",30.57,6.70,0,332.73,354.67,24.9,22.1,0.177,376308.6,376308.6,32603,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525309,426978.00
04/24/2016 15:15,2,0.738,ACTIVE,211.48,340.85,59.981,1461525304,"274151322000052","219011344069620",30.16,9.30,0,330.63,350.17,22.6,19.8,0.150,655488.6,655488.6,21467,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525310,426979.00
04/24/2016 15:15,2,0.797,ACTIVE,212.38,344.15,59.975,1461525304,"201051344000585","219011344069620",31.11,7.30,0,333.63,355.28,25.2,22.4,0.181,382324.3,382324.3,32606,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525311,426980.00
04/24/2016 15:15,2,0.770,ACTIVE,212.16,342.95,59.975,1461525304,"201051344001230","219011344069620",30.85,7.00,0,331.83,353.47,24.1,21.3,0.177,380064.0,380064.0,32400,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525311,426981.00
04/24/2016 15:15,2,0.799,ACTIVE,212.83,344.45,60.012,1461525304,"201051344000582","219011344069620",30.67,6.70,0,334.54,354.97,24.8,22.0,0.177,373638.4,373638.4,32575,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525312,426982.00
04/24/2016 15:15,2,0.816,ACTIVE,211.70,343.85,59.981,1461525304,"201051344000955","219011344069620",31.17,7.30,0,332.43,354.07,25.8,22.9,0.181,385324.8,385324.8,32515,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525313,426983.00
04/24/2016 15:15,2,0.455,ACTIVE,211.48,435.83,59.975,1461525304,"274151322000094","219011344069620",41.07,11.00,0,335.74,451.16,19.0,16.4,0.119,526287.9,526287.9,22396,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525314,426984.00
04/24/2016 15:15,2,0.834,ACTIVE,212.38,344.76,59.991,1461525304,"201051344000579","219011344069620",31.11,7.00,0,334.84,358.28,26.3,23.4,0.190,385657.1,385657.1,8119,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525315,426985.00
04/24/2016 15:15,2,0.830,ACTIVE,212.16,343.25,59.981,1461525304,"201051344000890","219011344069620",31.03,7.30,0,332.73,354.37,26.1,23.3,0.181,382480.4,382480.4,32539,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525316,426986.00
04/24/2016 15:15,2,0.818,ACTIVE,212.38,344.15,59.975,1461525304,"201051344000438","219011344069620",31.13,7.00,0,333.93,356.48,25.9,23.1,0.186,384632.2,384632.2,32545,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525317,426987.00
04/24/2016 15:15,2,0.846,ACTIVE,212.38,344.15,59.970,1461525304,"201051344000417","219011344069620",30.83,7.00,0,333.03,354.67,26.4,23.6,0.186,377722.8,377722.8,32695,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525318,426988.00
04/24/2016 15:15,2,0.719,ACTIVE,211.48,339.95,59.996,1461525304,"274151322000083","219011344069620",30.22,9.70,0,330.63,349.86,22.0,19.3,0.141,649663.9,649663.9,21528,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525319,426989.00
04/24/2016 15:15,2,0.746,ACTIVE,211.70,345.06,59.981,1461525304,"274151322000076","219011344069620",30.55,9.70,0,332.43,350.47,23.1,20.4,0.155,691201.4,691201.4,21525,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525320,426990.00
04/24/2016 15:15,2,0.816,ACTIVE,212.16,344.45,59.975,1461525304,"201051344000868","219011344069620",30.83,7.00,0,334.54,356.78,25.5,22.7,0.186,371186.4,371186.4,27778,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525320,426991.00
04/24/2016 15:15,2,0.730,ACTIVE,211.25,341.15,59.970,1461525304,"274151322000095","219011344069620",30.28,9.00,0,331.23,349.56,22.5,19.8,0.141,684174.0,684174.0,21429,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525321,426992.00
04/24/2016 15:15,2,0.809,ACTIVE,212.38,345.96,59.986,1461525304,"201051344000988","219011344069620",30.97,7.30,0,334.24,358.58,25.4,22.6,0.190,368526.3,368526.3,28066,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525322,426993.00
04/24/2016 15:15,2,0.822,ACTIVE,212.16,342.95,60.023,1461525304,"201051344001025","219011344069620",30.95,7.00,0,334.24,354.67,25.8,22.9,0.186,382218.2,382218.2,32587,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525323,426994.00
04/24/2016 15:15,2,0.826,ACTIVE,212.38,343.85,60.002,1461525304,"201051344000458","219011344069620",30.93,8.50,0,334.54,357.08,25.9,23.1,0.199,379160.0,379160.0,27990,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525324,426995.00
04/24/2016 15:15,2,0.816,ACTIVE,212.83,345.66,59.975,1461525304,"201051344000853","219011344069620",31.01,7.00,0,337.54,359.18,25.7,22.9,0.190,377634.2,377634.2,27584,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525325,426996.00
04/24/2016 15:15,2,0.811,ACTIVE,212.61,344.76,59.986,1461525304,"201051344000685","219011344069620",31.03,7.00,0,333.63,354.67,25.5,22.7,0.190,384168.0,384168.0,32412,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525326,426997.00
04/24/2016 15:15,2,0.795,ACTIVE,212.61,344.76,59.986,1461525304,"201051344000917","219011344069620",30.87,8.50,0,332.73,354.97,24.9,22.1,0.181,381235.0,381235.0,32416,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525327,426998.00
04/24/2016 15:15,2,0.807,ACTIVE,212.38,344.76,59.981,1461525304,"201051344001145","219011344069620",30.57,6.70,0,333.93,354.67,25.0,22.2,0.181,386398.5,386398.5,32275,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525328,426999.00
04/24/2016 15:15,2,0.846,ACTIVE,212.38,344.76,59.991,1461525304,"201051344000651","219011344069620",30.47,6.70,0,334.24,354.67,26.1,23.3,0.186,378395.2,378395.2,32641,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525329,427000.00
04/24/2016 15:15,2,0.725,ACTIVE,210.80,339.65,59.970,1461525304,"274151322000088","219011344069620",29.34,9.30,0,330.63,348.96,21.6,18.9,0.137,628941.6,628941.6,21210,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525329,427001.00
04/24/2016 15:15,2,0.508,ACTIVE,211.93,429.82,59.981,1461525304,"274151322000068","219011344069620",40.57,12.00,0,336.04,451.16,20.9,18.3,0.119,526031.7,526031.7,22605,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525330,427002.00
04/24/2016 15:15,2,0.824,ACTIVE,211.93,343.55,59.970,1461525304,"201051344001135","219011344069620",31.07,7.30,0,333.03,353.77,26.0,23.2,0.190,374725.9,374725.9,32594,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525331,427003.00
04/24/2016 15:15,2,0.855,ACTIVE,211.93,345.06,59.981,1461525304,"201051344000594","219011344069620",30.91,6.70,0,333.03,356.48,26.8,23.9,0.194,382438.3,382438.3,28027,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525332,427004.00
04/24/2016 15:15,2,0.826,ACTIVE,212.38,344.15,59.970,1461525304,"201051344001203","219011344069620",30.97,7.30,0,334.54,355.88,25.9,23.1,0.190,381329.3,381329.3,32595,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525333,427005.00
04/24/2016 15:15,2,0.746,ACTIVE,210.80,339.34,59.970,1461525304,"274151322000054","219011344069620",30.12,10.00,0,331.83,349.56,22.8,20.1,0.137,642742.4,642742.4,21234,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525334,427006.00
04/24/2016 15:15,2,0.844,ACTIVE,212.61,344.76,59.975,1461525304,"201051344000867","219011344069620",30.73,7.70,0,334.84,356.48,26.3,23.5,0.190,370519.6,370519.6,28030,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525335,427007.00
04/24/2016 15:15,2,0.852,ACTIVE,212.38,344.45,59.928,1461525304,"201051344001093","219011344069620",31.27,7.70,0,333.63,354.97,27.0,24.1,0.190,380171.3,380171.3,32466,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525336,427008.00
04/24/2016 15:15,2,0.787,ACTIVE,212.38,345.66,59.959,1461525304,"201051344000900","219011344069620",30.91,7.00,0,335.44,356.78,24.7,21.9,0.190,385926.1,385926.1,27416,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525337,427009.00
04/24/2016 15:15,2,0.855,ACTIVE,212.61,345.36,59.986,1461525304,"201051344000648","219011344069620",31.05,6.70,0,334.84,357.08,26.9,24.1,0.194,378421.6,378421.6,27723,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525338,427010.00
04/24/2016 15:15,2,0.852,ACTIVE,212.38,345.06,59.981,1461525304,"201051344000569","219011344069620",31.29,7.30,0,334.84,356.78,27.0,24.2,0.194,387189.4,387189.4,27351,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525339,427011.00
04/24/2016 15:15,2,0.840,ACTIVE,212.38,344.76,60.018,1461525304,"201051344000983","219011344069620",30.93,7.30,0,335.14,356.48,26.4,23.5,0.203,378789.6,378789.6,27822,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525340,427012.00
04/24/2016 15:15,2,0.844,ACTIVE,212.61,345.36,59.981,1461525304,"201051344001158","219011344069620",30.77,6.30,0,335.44,357.08,26.4,23.5,0.199,373490.1,373490.1,28085,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525341,427013.00
04/24/2016 15:15,2,0.846,ACTIVE,212.83,346.26,59.975,1461525304,"201051344000576","219011344069620",31.25,7.00,0,335.74,357.98,26.8,24.0,0.186,380324.3,380324.3,27496,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525341,427014.00
04/24/2016 15:15,2,0.746,ACTIVE,211.48,339.65,59.970,1461525304,"274151322000087","219011344069620",29.96,11.70,0,330.33,349.56,22.7,20.0,0.133,616840.6,616840.6,21310,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461525342,427015.00
