ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 15:30,2,0.840,ACTIVE,213.06,345.06,60.002,1461526203,"201051344000645","219011344069620",30.43,7.70,0,334.84,358.58,25.9,23.1,0.186,379924.2,379924.2,27638,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526204,427016.00
04/24/2016 15:30,2,0.717,ACTIVE,211.93,344.15,59.991,1461526203,"274151322000085","219011344069620",29.90,9.30,0,332.43,351.37,21.6,19.0,0.133,645373.4,645373.4,21246,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526205,427017.00
04/24/2016 15:30,2,0.816,ACTIVE,213.06,346.26,60.007,1461526203,"201051344000633","219011344069620",31.25,6.70,0,334.24,359.48,25.9,23.0,0.194,370817.4,370817.4,28101,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526206,427018.00
04/24/2016 15:30,2,0.834,ACTIVE,212.61,345.06,60.002,1461526203,"201051344000469","219011344069620",30.89,6.00,0,333.33,358.58,26.2,23.3,0.194,372090.8,372090.8,28046,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526207,427019.00
04/24/2016 15:30,2,0.801,ACTIVE,211.93,344.45,59.944,1461526203,"201051344000646","219011344069620",30.99,7.00,0,333.03,358.28,25.1,22.3,0.186,376314.3,376314.3,32604,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526208,427020.00
04/24/2016 15:30,2,0.736,ACTIVE,211.48,342.95,60.002,1461526203,"274151322000052","219011344069620",30.16,9.30,0,331.53,351.67,22.5,19.8,0.137,655493.7,655493.7,21468,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526209,427021.00
04/24/2016 15:30,2,0.809,ACTIVE,212.61,344.45,60.039,1461526203,"201051344000585","219011344069620",30.69,7.00,0,333.33,357.98,25.1,22.3,0.177,382330.0,382330.0,32607,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526210,427022.00
04/24/2016 15:30,2,0.754,ACTIVE,212.16,342.95,60.007,1461526203,"201051344001230","219011344069620",31.15,7.00,0,332.13,356.18,23.8,21.0,0.172,380069.5,380069.5,32401,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526211,427023.00
04/24/2016 15:30,2,0.789,ACTIVE,212.61,344.15,60.007,1461526203,"201051344000582","219011344069620",30.69,6.70,0,334.54,358.58,24.6,21.8,0.168,373644.0,373644.0,32576,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526212,427024.00
04/24/2016 15:30,2,0.805,ACTIVE,211.70,343.25,60.028,1461526203,"201051344000955","219011344069620",30.99,7.30,0,332.73,359.78,25.3,22.5,0.186,385330.7,385330.7,32516,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526213,427025.00
04/24/2016 15:30,2,0.459,ACTIVE,211.70,424.41,59.996,1461526203,"274151322000094","219011344069620",40.08,11.00,0,335.44,447.85,18.7,16.1,0.119,526292.2,526292.2,22397,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526214,427026.00
04/24/2016 15:30,2,0.814,ACTIVE,212.61,344.15,60.002,1461526203,"201051344000579","219011344069620",30.95,7.00,0,334.54,362.49,25.6,22.8,0.186,385663.0,385663.0,8120,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526214,427027.00
04/24/2016 15:30,2,0.807,ACTIVE,211.93,343.25,60.007,1461526203,"201051344000890","219011344069620",30.69,7.30,0,332.43,357.98,25.1,22.3,0.172,382486.3,382486.3,32540,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526215,427028.00
04/24/2016 15:30,2,0.783,ACTIVE,212.38,344.15,60.007,1461526203,"201051344000438","219011344069620",31.29,6.70,0,333.93,360.69,24.9,22.1,0.172,384638.0,384638.0,32546,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526216,427029.00
04/24/2016 15:30,2,0.801,ACTIVE,212.16,344.76,59.959,1461526203,"201051344000417","219011344069620",30.95,7.30,0,333.03,358.28,25.2,22.4,0.181,377728.8,377728.8,32696,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526218,427030.00
04/24/2016 15:30,2,0.691,ACTIVE,211.70,344.15,60.002,1461526203,"274151322000083","219011344069620",29.46,9.30,0,331.83,351.97,20.6,17.9,0.137,649668.8,649668.8,21529,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526219,427031.00
04/24/2016 15:30,2,0.705,ACTIVE,212.38,342.65,60.002,1461526203,"274151322000076","219011344069620",30.22,9.30,0,332.43,352.57,21.6,18.9,0.146,691206.6,691206.6,21526,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526220,427032.00
04/24/2016 15:30,2,0.770,ACTIVE,212.38,343.55,60.002,1461526203,"201051344000868","219011344069620",30.85,7.00,0,333.03,357.68,24.1,21.3,0.172,371192.2,371192.2,27779,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526221,427033.00
04/24/2016 15:30,2,0.684,ACTIVE,211.25,342.95,60.002,1461526203,"274151322000095","219011344069620",30.06,9.00,0,331.23,351.67,20.8,18.2,0.128,684179.0,684179.0,21430,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526222,427034.00
04/24/2016 15:30,2,0.762,ACTIVE,212.38,344.76,60.028,1461526203,"201051344000988","219011344069620",30.61,7.00,0,333.93,359.78,23.6,20.9,0.172,368532.0,368532.0,28067,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526223,427035.00
04/24/2016 15:30,2,0.760,ACTIVE,212.16,342.35,60.012,1461526203,"201051344001025","219011344069620",30.99,7.00,0,333.33,358.58,23.9,21.1,0.168,382224.0,382224.0,32588,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526223,427036.00
04/24/2016 15:30,2,0.752,ACTIVE,212.61,343.55,59.975,1461526203,"201051344000458","219011344069620",31.35,8.50,0,333.63,357.68,23.9,21.2,0.172,379165.8,379165.8,27991,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526224,427037.00
04/24/2016 15:30,2,0.758,ACTIVE,213.06,345.06,60.007,1461526203,"201051344000853","219011344069620",30.77,7.00,0,335.44,359.48,23.7,20.9,0.172,377639.9,377639.9,27585,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526225,427038.00
04/24/2016 15:30,2,0.740,ACTIVE,212.61,344.45,60.012,1461526203,"201051344000685","219011344069620",30.97,7.00,0,333.63,357.98,23.3,20.5,0.164,384173.6,384173.6,32413,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526226,427039.00
04/24/2016 15:30,2,0.730,ACTIVE,212.38,343.55,60.044,1461526203,"201051344000917","219011344069620",30.61,8.00,0,332.73,357.68,22.6,19.9,0.159,381240.5,381240.5,32417,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526227,427040.00
04/24/2016 15:30,2,0.729,ACTIVE,212.38,343.55,60.023,1461526203,"201051344001145","219011344069620",30.75,6.70,0,333.93,358.58,22.7,20.0,0.164,386404.0,386404.0,32276,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526228,427041.00
04/24/2016 15:30,2,0.775,ACTIVE,212.38,344.15,60.007,1461526203,"201051344000651","219011344069620",30.18,6.70,0,334.24,358.88,23.7,21.0,0.168,378400.9,378400.9,32642,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526229,427042.00
04/24/2016 15:30,2,0.645,ACTIVE,211.03,339.65,60.002,1461526203,"274151322000088","219011344069620",29.48,9.70,0,330.33,350.77,19.2,16.7,0.115,628946.2,628946.2,21211,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526230,427043.00
04/24/2016 15:30,2,0.471,ACTIVE,212.38,416.59,60.002,1461526203,"274151322000068","219011344069620",39.38,12.00,0,336.34,452.36,18.7,16.1,0.106,526036.2,526036.2,22606,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526231,427044.00
04/24/2016 15:30,2,0.756,ACTIVE,211.93,342.35,60.002,1461526203,"201051344001135","219011344069620",30.51,7.00,0,333.03,357.68,23.4,20.7,0.168,374731.6,374731.6,32595,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526232,427045.00
04/24/2016 15:30,2,0.785,ACTIVE,211.93,342.95,60.007,1461526203,"201051344000594","219011344069620",30.32,6.70,0,333.03,357.68,24.1,21.4,0.172,382444.1,382444.1,28028,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526233,427046.00
04/24/2016 15:30,2,0.752,ACTIVE,212.38,342.95,59.970,1461526203,"201051344001203","219011344069620",30.38,7.00,0,333.63,361.89,23.2,20.5,0.168,381334.9,381334.9,32596,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526234,427047.00
04/24/2016 15:30,2,0.676,ACTIVE,211.25,340.55,60.002,1461526203,"274151322000054","219011344069620",29.82,9.70,0,330.03,351.97,20.5,17.8,0.133,642747.3,642747.3,21235,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526234,427048.00
04/24/2016 15:30,2,0.760,ACTIVE,212.61,343.25,60.012,1461526203,"201051344000867","219011344069620",30.73,7.70,0,333.33,357.98,23.6,20.9,0.164,370525.3,370525.3,28031,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526235,427049.00
04/24/2016 15:30,2,0.785,ACTIVE,212.16,343.55,60.007,1461526203,"201051344001093","219011344069620",30.71,7.70,0,333.33,358.58,24.5,21.7,0.164,380177.1,380177.1,32467,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526236,427050.00
04/24/2016 15:30,2,0.709,ACTIVE,212.38,344.15,60.018,1461526203,"201051344000900","219011344069620",30.85,7.00,0,333.93,357.98,22.2,19.5,0.172,385931.4,385931.4,27417,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526237,427051.00
04/24/2016 15:30,2,0.781,ACTIVE,212.61,343.55,60.028,1461526203,"201051344000648","219011344069620",31.01,6.30,0,335.14,358.28,24.6,21.8,0.177,378427.4,378427.4,27724,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526238,427052.00
04/24/2016 15:30,2,0.773,ACTIVE,212.38,343.85,60.002,1461526203,"201051344000569","219011344069620",31.35,7.30,0,333.93,359.18,24.6,21.8,0.172,387195.2,387195.2,27352,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526239,427053.00
04/24/2016 15:30,2,0.764,ACTIVE,212.61,343.85,60.007,1461526203,"201051344000983","219011344069620",31.15,7.30,0,334.54,360.08,24.1,21.4,0.181,378795.3,378795.3,27823,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526240,427054.00
04/24/2016 15:30,2,0.779,ACTIVE,212.61,344.45,60.002,1461526203,"201051344001158","219011344069620",30.67,6.30,0,333.93,358.28,24.2,21.5,0.186,373495.8,373495.8,28086,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526241,427055.00
04/24/2016 15:30,2,0.785,ACTIVE,213.06,345.36,60.002,1461526203,"201051344000576","219011344069620",31.21,6.70,0,335.14,358.88,24.8,22.0,0.177,380330.0,380330.0,27497,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526242,427056.00
04/24/2016 15:30,2,0.709,ACTIVE,211.48,339.34,60.002,1461526203,"274151322000087","219011344069620",29.56,11.70,0,330.33,351.67,21.2,18.6,0.124,616845.3,616845.3,21311,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461526242,427057.00
04/24/2016 15:45,2,0.697,ACTIVE,212.83,343.85,59.991,1461527103,"201051344000645","219011344069620",30.49,7.70,0,335.44,356.48,21.6,18.9,0.150,379929.4,379929.4,27639,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527104,427058.00
04/24/2016 15:45,2,0.596,ACTIVE,211.48,339.95,59.975,1461527103,"274151322000085","219011344069620",29.64,9.30,0,331.83,349.56,17.9,15.3,0.106,645377.8,645377.8,21247,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527105,427059.00
04/24/2016 15:45,2,0.691,ACTIVE,212.61,344.76,59.944,1461527103,"201051344000633","219011344069620",31.01,7.00,0,334.54,357.98,21.8,19.1,0.150,370822.7,370822.7,28102,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527106,427060.00
04/24/2016 15:45,2,0.705,ACTIVE,212.38,343.55,59.981,1461527103,"201051344000469","219011344069620",30.83,6.30,0,333.03,358.58,22.1,19.4,0.146,372096.1,372096.1,28047,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527107,427061.00
04/24/2016 15:45,2,0.684,ACTIVE,211.70,342.65,59.991,1461527103,"201051344000646","219011344069620",30.71,7.00,0,332.13,356.78,21.4,18.7,0.150,376319.5,376319.5,32605,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527108,427062.00
04/24/2016 15:45,2,0.623,ACTIVE,211.03,341.75,60.018,1461527103,"274151322000052","219011344069620",29.90,9.30,0,330.63,350.47,18.9,16.3,0.119,655498.4,655498.4,21469,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527109,427063.00
04/24/2016 15:45,2,0.684,ACTIVE,211.93,343.25,59.986,1461527103,"201051344000585","219011344069620",30.83,7.30,0,333.63,356.48,21.4,18.7,0.150,382335.3,382335.3,32608,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527110,427064.00
04/24/2016 15:45,2,0.658,ACTIVE,211.48,341.45,59.991,1461527103,"201051344001230","219011344069620",30.47,7.00,0,332.13,354.97,20.4,17.7,0.137,380074.5,380074.5,32402,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527110,427065.00
04/24/2016 15:45,2,0.680,ACTIVE,212.38,343.25,59.991,1461527103,"201051344000582","219011344069620",30.43,7.00,0,333.93,355.88,21.0,18.4,0.137,373649.2,373649.2,32577,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527111,427066.00
04/24/2016 15:45,2,0.697,ACTIVE,211.48,342.05,59.991,1461527103,"201051344000955","219011344069620",30.85,7.30,0,331.53,355.88,21.8,19.1,0.150,385336.1,385336.1,32517,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527112,427067.00
04/24/2016 15:45,2,0.385,ACTIVE,211.48,423.20,59.986,1461527103,"274151322000094","219011344069620",40.10,11.00,0,336.34,450.86,15.7,13.2,0.097,526296.0,526296.0,22398,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527113,427068.00
04/24/2016 15:45,2,0.707,ACTIVE,212.38,342.05,60.012,1461527103,"201051344000579","219011344069620",30.91,7.00,0,334.54,360.69,22.1,19.5,0.146,385668.5,385668.5,8121,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527114,427069.00
04/24/2016 15:45,2,0.695,ACTIVE,211.70,341.15,59.981,1461527103,"201051344000890","219011344069620",30.83,7.30,0,332.43,355.28,21.7,19.1,0.141,382491.8,382491.8,32541,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527115,427070.00
04/24/2016 15:45,2,0.686,ACTIVE,211.93,342.65,59.986,1461527103,"201051344000438","219011344069620",30.83,7.00,0,333.63,356.78,21.5,18.8,0.137,384643.4,384643.4,32547,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527116,427071.00
04/24/2016 15:45,2,0.709,ACTIVE,211.93,342.35,59.986,1461527103,"201051344000417","219011344069620",30.59,7.00,0,332.73,355.88,22.0,19.3,0.146,377734.3,377734.3,32697,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527117,427072.00
04/24/2016 15:45,2,0.576,ACTIVE,211.25,342.95,59.975,1461527103,"274151322000083","219011344069620",29.88,9.70,0,332.73,350.17,17.5,14.9,0.106,649673.3,649673.3,21530,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527118,427073.00
04/24/2016 15:45,2,0.596,ACTIVE,211.70,342.95,59.986,1461527103,"274151322000076","219011344069620",30.32,9.30,0,332.73,351.37,18.3,15.7,0.119,691211.3,691211.3,21527,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527119,427074.00
04/24/2016 15:45,2,0.672,ACTIVE,212.16,341.75,59.970,1461527103,"201051344000868","219011344069620",30.43,7.00,0,333.03,355.28,20.8,18.1,0.141,371197.5,371197.5,27780,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527120,427075.00
04/24/2016 15:45,2,0.580,ACTIVE,211.25,339.95,59.970,1461527103,"274151322000095","219011344069620",29.90,9.00,0,331.83,349.86,17.6,15.0,0.106,684183.5,684183.5,21431,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527121,427076.00
04/24/2016 15:45,2,0.660,ACTIVE,211.93,342.95,59.986,1461527103,"201051344000988","219011344069620",30.40,7.00,0,333.63,357.08,20.3,17.7,0.146,368537.2,368537.2,28068,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527121,427077.00
04/24/2016 15:45,2,0.660,ACTIVE,211.70,341.45,59.981,1461527103,"201051344001025","219011344069620",30.77,7.00,0,333.63,355.58,20.6,17.9,0.141,382229.3,382229.3,32589,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527122,427078.00
04/24/2016 15:45,2,0.678,ACTIVE,212.16,341.45,59.975,1461527103,"201051344000458","219011344069620",30.22,8.50,0,333.63,354.97,20.8,18.2,0.146,379171.1,379171.1,27992,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527123,427079.00
04/24/2016 15:45,2,0.654,ACTIVE,212.83,343.25,59.975,1461527103,"201051344000853","219011344069620",30.71,7.00,0,335.44,356.78,20.4,17.8,0.137,377645.1,377645.1,27586,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527124,427080.00
04/24/2016 15:45,2,0.654,ACTIVE,212.16,342.35,59.981,1461527103,"201051344000685","219011344069620",30.32,7.00,0,334.24,355.58,20.1,17.5,0.141,384178.7,384178.7,32414,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527125,427081.00
04/24/2016 15:45,2,0.637,ACTIVE,211.93,342.65,59.970,1461527103,"201051344000917","219011344069620",30.12,8.50,0,333.33,355.28,19.4,16.8,0.137,381245.5,381245.5,32418,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527126,427082.00
04/24/2016 15:45,2,0.625,ACTIVE,211.93,342.35,59.996,1461527103,"201051344001145","219011344069620",30.71,6.70,0,333.93,355.58,19.5,16.9,0.133,386409.0,386409.0,32277,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527127,427083.00
04/24/2016 15:45,2,0.662,ACTIVE,211.93,341.75,59.938,1461527103,"201051344000651","219011344069620",30.55,6.70,0,334.24,355.28,20.5,17.9,0.141,378406.2,378406.2,32643,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527128,427084.00
04/24/2016 15:45,2,0.551,ACTIVE,211.03,340.25,59.949,1461527103,"274151322000088","219011344069620",29.08,9.70,0,331.23,349.26,16.2,13.7,0.102,628950.4,628950.4,21212,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527129,427085.00
04/24/2016 15:45,2,0.385,ACTIVE,211.93,428.01,59.970,1461527103,"274151322000068","219011344069620",40.57,12.00,0,336.64,448.45,15.8,13.4,0.084,526040.2,526040.2,22607,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527130,427086.00
04/24/2016 15:45,2,0.652,ACTIVE,211.48,340.85,59.975,1461527103,"201051344001135","219011344069620",30.43,7.30,0,332.13,354.67,20.1,17.5,0.137,374736.8,374736.8,32596,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527131,427087.00
04/24/2016 15:45,2,0.674,ACTIVE,211.93,342.05,59.970,1461527103,"201051344000594","219011344069620",30.43,7.00,0,331.83,355.88,20.8,18.2,0.137,382449.5,382449.5,28029,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527132,427088.00
04/24/2016 15:45,2,0.650,ACTIVE,211.93,341.75,59.981,1461527103,"201051344001203","219011344069620",30.00,7.30,0,333.33,356.48,19.8,17.2,0.141,381340.0,381340.0,32597,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527133,427089.00
04/24/2016 15:45,2,0.572,ACTIVE,211.03,339.04,59.975,1461527103,"274151322000054","219011344069620",29.40,9.70,0,331.53,350.17,17.0,14.5,0.106,642751.6,642751.6,21236,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527133,427090.00
04/24/2016 15:45,2,0.654,ACTIVE,212.61,341.45,59.970,1461527103,"201051344000867","219011344069620",30.34,7.70,0,333.63,354.97,20.1,17.5,0.137,370530.5,370530.5,28032,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527134,427091.00
04/24/2016 15:45,2,0.674,ACTIVE,211.70,342.05,59.938,1461527103,"201051344001093","219011344069620",30.36,7.70,0,333.93,354.97,20.8,18.1,0.137,380182.4,380182.4,32468,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527135,427092.00
04/24/2016 15:45,2,0.602,ACTIVE,212.16,342.65,59.975,1461527103,"201051344000900","219011344069620",30.20,7.00,0,333.33,355.58,18.4,15.8,0.133,385936.2,385936.2,27418,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527136,427093.00
04/24/2016 15:45,2,0.674,ACTIVE,212.38,342.35,59.970,1461527103,"201051344000648","219011344069620",30.32,6.70,0,334.24,355.58,20.7,18.1,0.141,378432.7,378432.7,27725,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527137,427094.00
04/24/2016 15:45,2,0.660,ACTIVE,212.38,342.35,59.965,1461527103,"201051344000569","219011344069620",30.81,7.30,0,333.63,356.78,20.6,18.0,0.141,387200.5,387200.5,27353,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527138,427095.00
04/24/2016 15:45,2,0.646,ACTIVE,212.38,341.75,59.970,1461527103,"201051344000983","219011344069620",30.67,7.30,0,334.24,356.18,20.1,17.5,0.146,378800.4,378800.4,27824,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527139,427096.00
04/24/2016 15:45,2,0.658,ACTIVE,212.38,342.05,59.970,1461527103,"201051344001158","219011344069620",30.00,6.30,0,333.93,356.18,20.0,17.4,0.146,373500.9,373500.9,28087,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527140,427097.00
04/24/2016 15:45,2,0.664,ACTIVE,212.83,343.25,59.970,1461527103,"201051344000576","219011344069620",30.75,7.00,0,334.84,356.48,20.7,18.1,0.137,380335.3,380335.3,27498,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527141,427098.00
04/24/2016 15:45,2,0.576,ACTIVE,211.25,342.95,59.970,1461527103,"274151322000087","219011344069620",29.34,11.70,0,332.13,350.17,17.1,14.6,0.093,616849.6,616849.6,21312,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461527142,427099.00
04/24/2016 16:00,2,0.668,ACTIVE,212.83,343.25,59.986,1461528003,"201051344000645","219011344069620",30.16,7.70,0,334.84,355.28,20.4,17.8,0.141,379933.8,379933.8,27640,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528004,427100.00
04/24/2016 16:00,2,0.568,ACTIVE,211.03,338.44,59.970,1461528003,"274151322000085","219011344069620",29.74,9.30,0,332.43,349.26,17.1,14.6,0.102,645381.3,645381.3,21248,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528005,427101.00
04/24/2016 16:00,2,0.668,ACTIVE,212.83,344.15,59.975,1461528003,"201051344000633","219011344069620",30.85,6.70,0,333.63,356.18,20.9,18.2,0.146,370827.2,370827.2,28103,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528006,427102.00
04/24/2016 16:00,2,0.699,ACTIVE,212.61,343.25,59.970,1461528003,"201051344000469","219011344069620",29.68,6.30,0,332.43,354.67,21.1,18.4,0.146,372100.7,372100.7,28048,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528007,427103.00
04/24/2016 16:00,2,0.668,ACTIVE,211.93,343.55,59.981,1461528003,"201051344000646","219011344069620",30.43,6.70,0,331.83,354.97,20.6,18.0,0.141,376323.9,376323.9,32606,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528008,427104.00
04/24/2016 16:00,2,0.609,ACTIVE,211.03,338.44,59.970,1461528003,"274151322000052","219011344069620",29.82,9.30,0,333.93,350.17,18.4,15.8,0.110,655502.2,655502.2,21470,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528009,427105.00
04/24/2016 16:00,2,0.664,ACTIVE,212.38,343.25,59.959,1461528003,"201051344000585","219011344069620",30.83,7.30,0,333.03,355.58,20.8,18.2,0.141,382339.7,382339.7,32609,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528010,427106.00
04/24/2016 16:00,2,0.652,ACTIVE,212.16,342.35,59.922,1461528003,"201051344001230","219011344069620",30.32,6.70,0,332.13,353.77,20.1,17.5,0.137,380078.7,380078.7,32403,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528010,427107.00
04/24/2016 16:00,2,0.672,ACTIVE,212.83,343.55,59.975,1461528003,"201051344000582","219011344069620",30.43,6.70,0,333.63,355.58,20.8,18.1,0.133,373653.6,373653.6,32578,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528011,427108.00
04/24/2016 16:00,2,0.703,ACTIVE,211.93,342.65,59.970,1461528003,"201051344000955","219011344069620",30.49,7.30,0,331.53,357.08,21.7,19.0,0.146,385340.7,385340.7,32518,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528012,427109.00
04/24/2016 16:00,2,0.391,ACTIVE,211.48,418.39,59.970,1461528003,"274151322000094","219011344069620",39.54,10.70,0,336.04,440.64,15.7,13.2,0.097,526299.1,526299.1,22399,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528013,427110.00
04/24/2016 16:00,2,0.717,ACTIVE,212.38,342.35,59.981,1461528003,"201051344000579","219011344069620",30.34,7.00,0,333.93,357.08,22.1,19.4,0.150,385673.2,385673.2,8122,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528014,427111.00
04/24/2016 16:00,2,0.707,ACTIVE,212.16,341.75,59.981,1461528003,"201051344000890","219011344069620",30.65,7.30,0,333.03,354.67,22.0,19.3,0.146,382496.4,382496.4,32542,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528015,427112.00
04/24/2016 16:00,2,0.689,ACTIVE,212.38,343.25,59.975,1461528003,"201051344000438","219011344069620",31.21,6.70,0,333.03,356.18,21.9,19.2,0.146,384648.0,384648.0,32548,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528016,427113.00
04/24/2016 16:00,2,0.727,ACTIVE,212.38,342.95,59.949,1461528003,"201051344000417","219011344069620",30.36,7.00,0,332.73,354.97,22.4,19.7,0.146,377739.0,377739.0,32698,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528017,427114.00
04/24/2016 16:00,2,0.604,ACTIVE,211.48,342.95,59.965,1461528003,"274151322000083","219011344069620",29.46,9.30,0,332.73,350.17,18.0,15.5,0.119,649676.9,649676.9,21531,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528018,427115.00
04/24/2016 16:00,2,0.611,ACTIVE,212.16,339.95,59.986,1461528003,"274151322000076","219011344069620",30.55,9.30,0,335.44,350.47,18.9,16.3,0.119,691215.1,691215.1,21528,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528019,427116.00
04/24/2016 16:00,2,0.691,ACTIVE,212.38,342.65,59.965,1461528003,"201051344000868","219011344069620",30.51,7.00,0,332.73,354.37,21.4,18.8,0.155,371201.9,371201.9,27781,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528020,427117.00
04/24/2016 16:00,2,0.598,ACTIVE,211.25,338.74,59.959,1461528003,"274151322000095","219011344069620",30.08,9.00,0,331.83,349.56,18.2,15.6,0.115,684187.2,684187.2,21432,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528021,427118.00
04/24/2016 16:00,2,0.682,ACTIVE,212.38,343.85,59.933,1461528003,"201051344000988","219011344069620",30.55,7.00,0,333.03,356.18,21.1,18.5,0.150,368541.5,368541.5,28069,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528022,427119.00
04/24/2016 16:00,2,0.689,ACTIVE,212.16,342.05,60.007,1461528003,"201051344001025","219011344069620",30.59,6.70,0,333.03,355.28,21.4,18.7,0.146,382233.7,382233.7,32590,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528023,427120.00
04/24/2016 16:00,2,0.695,ACTIVE,212.38,342.35,59.970,1461528003,"201051344000458","219011344069620",30.69,8.00,0,333.03,354.37,21.7,19.0,0.155,379175.6,379175.6,27993,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528024,427121.00
04/24/2016 16:00,2,0.680,ACTIVE,213.06,344.15,60.018,1461528003,"201051344000853","219011344069620",30.75,7.00,0,334.54,355.58,21.2,18.5,0.146,377649.5,377649.5,27587,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528025,427122.00
04/24/2016 16:00,2,0.672,ACTIVE,212.61,343.85,60.012,1461528003,"201051344000685","219011344069620",30.51,7.00,0,333.03,355.28,20.8,18.2,0.150,384183.1,384183.1,32415,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528025,427123.00
04/24/2016 16:00,2,0.654,ACTIVE,212.61,343.25,59.965,1461528003,"201051344000917","219011344069620",30.49,8.00,0,332.43,354.67,20.2,17.6,0.141,381249.7,381249.7,32419,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528026,427124.00
04/24/2016 16:00,2,0.639,ACTIVE,212.61,342.95,59.954,1461528003,"201051344001145","219011344069620",31.05,6.70,0,333.63,354.97,20.1,17.5,0.141,386413.2,386413.2,32278,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528027,427125.00
04/24/2016 16:00,2,0.680,ACTIVE,212.38,343.25,59.965,1461528003,"201051344000651","219011344069620",30.67,6.70,0,333.03,354.67,21.1,18.5,0.137,378410.7,378410.7,32644,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528028,427126.00
04/24/2016 16:00,2,0.557,ACTIVE,211.25,341.75,59.959,1461528003,"274151322000088","219011344069620",29.16,9.30,0,330.63,349.26,16.5,14.0,0.093,628953.8,628953.8,21213,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528029,427127.00
04/24/2016 16:00,2,0.393,ACTIVE,211.93,428.31,59.954,1461528003,"274151322000068","219011344069620",40.37,12.00,0,336.64,448.75,16.1,13.6,0.088,526043.4,526043.4,22608,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528030,427128.00
04/24/2016 16:00,2,0.662,ACTIVE,212.16,342.05,59.970,1461528003,"201051344001135","219011344069620",30.49,7.00,0,332.43,354.07,20.4,17.8,0.141,374741.1,374741.1,32597,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528031,427129.00
04/24/2016 16:00,2,0.691,ACTIVE,211.93,342.05,59.991,1461528003,"201051344000594","219011344069620",30.16,6.70,0,331.23,354.67,21.1,18.5,0.146,382454.1,382454.1,28030,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528032,427130.00
04/24/2016 16:00,2,0.641,ACTIVE,212.38,342.65,59.954,1461528003,"201051344001203","219011344069620",30.89,7.00,0,333.33,355.58,20.1,17.4,0.137,381344.3,381344.3,32598,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528033,427131.00
04/24/2016 16:00,2,0.566,ACTIVE,211.48,342.65,59.954,1461528003,"274151322000054","219011344069620",29.50,9.70,0,331.53,349.86,16.9,14.4,0.097,642755.2,642755.2,21237,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528034,427132.00
04/24/2016 16:00,2,0.658,ACTIVE,212.61,341.45,59.933,1461528003,"201051344000867","219011344069620",30.57,7.70,0,332.73,354.07,20.4,17.8,0.137,370534.9,370534.9,28033,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528035,427133.00
04/24/2016 16:00,2,0.666,ACTIVE,212.16,342.65,59.965,1461528003,"201051344001093","219011344069620",30.85,7.70,0,332.73,354.37,20.9,18.2,0.133,380186.9,380186.9,32469,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528035,427134.00
04/24/2016 16:00,2,0.607,ACTIVE,212.38,342.65,59.959,1461528003,"201051344000900","219011344069620",30.04,7.00,0,332.43,354.37,18.5,15.9,0.137,385940.2,385940.2,27419,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528036,427135.00
04/24/2016 16:00,2,0.666,ACTIVE,212.38,341.75,59.965,1461528003,"201051344000648","219011344069620",30.67,6.30,0,333.93,354.67,20.7,18.1,0.137,378437.2,378437.2,27726,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528037,427136.00
04/24/2016 16:00,2,0.660,ACTIVE,212.38,342.65,59.965,1461528003,"201051344000569","219011344069620",30.91,7.00,0,334.24,354.67,20.7,18.0,0.141,387205.0,387205.0,27354,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528038,427137.00
04/24/2016 16:00,2,0.643,ACTIVE,212.38,341.45,59.965,1461528003,"201051344000983","219011344069620",30.75,7.30,0,333.03,354.37,20.1,17.4,0.141,378804.8,378804.8,27825,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528039,427138.00
04/24/2016 16:00,2,0.641,ACTIVE,212.38,342.35,59.959,1461528003,"201051344001158","219011344069620",30.43,6.30,0,333.33,354.97,19.8,17.2,0.141,373505.2,373505.2,28088,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528040,427139.00
04/24/2016 16:00,2,0.664,ACTIVE,212.83,343.55,59.959,1461528003,"201051344000576","219011344069620",30.08,7.00,0,334.24,355.58,20.3,17.6,0.137,380339.8,380339.8,27499,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528041,427140.00
04/24/2016 16:00,2,0.547,ACTIVE,211.25,340.55,59.970,1461528003,"274151322000087","219011344069620",29.54,11.70,0,332.13,349.86,16.4,13.9,0.097,616853.1,616853.1,21313,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528042,427141.00
04/24/2016 16:15,2,0.574,ACTIVE,212.83,342.65,59.965,1461528903,"201051344000645","219011344069620",29.70,7.70,0,333.93,352.57,17.3,14.8,0.115,379937.7,379937.7,27641,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528904,427142.00
04/24/2016 16:15,2,0.475,ACTIVE,211.25,341.75,59.965,1461528903,"274151322000085","219011344069620",29.40,9.30,0,334.24,346.86,14.1,11.7,0.088,645384.5,645384.5,21249,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528905,427143.00
04/24/2016 16:15,2,0.584,ACTIVE,212.83,343.85,59.981,1461528903,"201051344000633","219011344069620",29.90,6.70,0,333.33,355.58,17.7,15.2,0.119,370831.2,370831.2,28104,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528906,427144.00
04/24/2016 16:15,2,0.598,ACTIVE,212.61,342.35,59.981,1461528903,"201051344000469","219011344069620",29.92,6.00,0,332.43,354.37,18.1,15.6,0.115,372104.8,372104.8,28049,0,0,0,L,1122011218,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528907,427145.00
04/24/2016 16:15,2,0.570,ACTIVE,211.93,341.15,59.981,1461528903,"201051344000646","219011344069620",30.14,6.70,0,332.43,352.27,17.4,14.9,0.110,376327.9,376327.9,32607,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528908,427146.00
04/24/2016 16:15,2,0.506,ACTIVE,211.03,341.45,59.970,1461528903,"274151322000052","219011344069620",29.56,9.00,0,333.63,347.46,15.2,12.7,0.093,655505.6,655505.6,21471,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528909,427147.00
04/24/2016 16:15,2,0.564,ACTIVE,212.38,341.15,59.965,1461528903,"201051344000585","219011344069620",30.51,7.30,0,333.33,352.87,17.5,14.9,0.115,382343.7,382343.7,32610,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528910,427148.00
04/24/2016 16:15,2,0.543,ACTIVE,212.16,339.95,59.970,1461528903,"201051344001230","219011344069620",30.45,6.70,0,332.43,352.57,16.8,14.3,0.102,380082.5,380082.5,32404,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528911,427149.00
04/24/2016 16:15,2,0.570,ACTIVE,212.83,341.15,60.007,1461528903,"201051344000582","219011344069620",30.12,6.30,0,333.93,353.47,17.4,14.9,0.102,373657.6,373657.6,32579,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528912,427150.00
04/24/2016 16:15,2,0.574,ACTIVE,211.93,339.95,59.970,1461528903,"201051344000955","219011344069620",31.07,7.00,0,332.13,351.67,18.1,15.5,0.110,385344.8,385344.8,32519,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528913,427151.00
04/24/2016 16:15,2,0.311,ACTIVE,211.48,410.88,59.981,1461528903,"274151322000094","219011344069620",38.78,10.70,0,334.84,437.93,12.2,9.8,0.075,526301.8,526301.8,22400,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528913,427152.00
04/24/2016 16:15,2,0.598,ACTIVE,212.38,342.05,59.949,1461528903,"201051344000579","219011344069620",30.04,6.70,0,333.93,352.87,18.3,15.7,0.115,385677.4,385677.4,8123,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528914,427153.00
04/24/2016 16:15,2,0.580,ACTIVE,211.93,339.95,59.970,1461528903,"201051344000890","219011344069620",30.61,7.00,0,332.73,353.77,18.0,15.5,0.106,382500.6,382500.6,32543,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528915,427154.00
04/24/2016 16:15,2,0.566,ACTIVE,212.16,340.55,59.965,1461528903,"201051344000438","219011344069620",30.97,6.70,0,333.63,353.77,17.8,15.3,0.110,384652.1,384652.1,32549,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528916,427155.00
04/24/2016 16:15,2,0.602,ACTIVE,212.16,340.85,59.970,1461528903,"201051344000417","219011344069620",30.34,7.00,0,333.63,353.47,18.5,15.9,0.110,377743.3,377743.3,32699,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528917,427156.00
04/24/2016 16:15,2,0.467,ACTIVE,211.03,339.95,59.959,1461528903,"274151322000083","219011344069620",29.42,9.30,0,333.93,347.16,13.9,11.5,0.084,649680.1,649680.1,21532,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528918,427157.00
04/24/2016 16:15,2,0.480,ACTIVE,211.70,338.74,59.970,1461528903,"274151322000076","219011344069620",29.88,9.00,0,335.14,347.76,14.6,12.1,0.088,691218.5,691218.5,21529,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528919,427158.00
04/24/2016 16:15,2,0.557,ACTIVE,212.16,341.45,59.970,1461528903,"201051344000868","219011344069620",30.24,6.70,0,332.43,352.87,17.1,14.6,0.110,371205.9,371205.9,27782,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528920,427159.00
