ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 16:15,2,0.465,ACTIVE,210.80,339.04,59.949,1461528903,"274151322000095","219011344069620",29.46,8.50,0,334.24,347.16,13.9,11.5,0.084,684190.4,684190.4,21433,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528921,427160.00
04/24/2016 16:15,2,0.545,ACTIVE,212.16,342.65,59.981,1461528903,"201051344000988","219011344069620",30.22,7.00,0,333.03,354.97,16.7,14.2,0.106,368545.4,368545.4,28070,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528922,427161.00
04/24/2016 16:15,2,0.547,ACTIVE,211.93,339.34,59.970,1461528903,"201051344001025","219011344069620",30.65,6.70,0,332.43,353.17,17.0,14.5,0.102,382237.7,382237.7,32591,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528923,427162.00
04/24/2016 16:15,2,0.564,ACTIVE,212.16,341.15,59.959,1461528903,"201051344000458","219011344069620",30.18,8.00,0,333.93,352.27,17.3,14.7,0.115,379179.6,379179.6,27994,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528924,427163.00
04/24/2016 16:15,2,0.551,ACTIVE,212.61,342.95,59.996,1461528903,"201051344000853","219011344069620",30.22,6.70,0,335.44,353.47,16.9,14.4,0.106,377653.5,377653.5,27588,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528925,427164.00
04/24/2016 16:15,2,0.555,ACTIVE,212.38,341.45,59.975,1461528903,"201051344000685","219011344069620",29.92,7.00,0,333.93,354.07,16.9,14.4,0.110,384187.0,384187.0,32416,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528926,427165.00
04/24/2016 16:15,2,0.533,ACTIVE,212.16,341.15,59.981,1461528903,"201051344000917","219011344069620",30.26,7.70,0,333.03,352.57,16.4,13.9,0.102,381253.5,381253.5,32420,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528926,427166.00
04/24/2016 16:15,2,0.527,ACTIVE,212.38,340.85,59.975,1461528903,"201051344001145","219011344069620",30.38,6.30,0,334.24,353.77,16.2,13.7,0.106,386417.0,386417.0,32279,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528927,427167.00
04/24/2016 16:15,2,0.570,ACTIVE,212.38,341.45,59.959,1461528903,"201051344000651","219011344069620",29.80,6.70,0,334.54,352.87,17.2,14.7,0.106,378414.7,378414.7,32645,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528928,427168.00
04/24/2016 16:15,2,0.441,ACTIVE,210.80,339.95,59.949,1461528903,"274151322000088","219011344069620",28.77,9.30,0,333.63,346.56,12.9,10.5,0.075,628956.8,628956.8,21214,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528929,427169.00
04/24/2016 16:15,2,0.312,ACTIVE,211.70,425.61,59.970,1461528903,"274151322000068","219011344069620",40.14,11.70,0,336.34,445.15,12.8,10.4,0.066,526046.3,526046.3,22609,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528930,427170.00
04/24/2016 16:15,2,0.547,ACTIVE,211.93,339.95,60.007,1461528903,"201051344001135","219011344069620",30.04,6.70,0,332.73,351.97,16.7,14.2,0.106,374745.0,374745.0,32598,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528931,427171.00
04/24/2016 16:15,2,0.574,ACTIVE,211.93,340.85,59.970,1461528903,"201051344000594","219011344069620",29.92,6.70,0,332.13,353.17,17.4,14.9,0.106,382458.1,382458.1,28031,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528932,427172.00
04/24/2016 16:15,2,0.549,ACTIVE,212.16,339.95,59.996,1461528903,"201051344001203","219011344069620",30.16,7.00,0,334.24,353.77,16.8,14.3,0.106,381348.2,381348.2,32599,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528933,427173.00
04/24/2016 16:15,2,0.471,ACTIVE,211.03,339.34,59.965,1461528903,"274151322000054","219011344069620",28.96,9.70,0,333.93,347.46,13.8,11.4,0.084,642758.4,642758.4,21238,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528934,427174.00
04/24/2016 16:15,2,0.547,ACTIVE,212.38,340.25,59.959,1461528903,"201051344000867","219011344069620",30.38,7.30,0,332.43,352.57,16.9,14.3,0.106,370538.8,370538.8,28034,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528935,427175.00
04/24/2016 16:15,2,0.570,ACTIVE,212.16,341.15,59.981,1461528903,"201051344001093","219011344069620",30.75,7.30,0,332.73,352.87,17.8,15.3,0.097,380191.0,380191.0,32470,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528936,427176.00
04/24/2016 16:15,2,0.504,ACTIVE,212.16,341.45,59.944,1461528903,"201051344000900","219011344069620",29.62,7.00,0,333.03,351.97,15.2,12.7,0.106,385943.6,385943.6,27420,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528937,427177.00
04/24/2016 16:15,2,0.584,ACTIVE,212.38,341.45,59.970,1461528903,"201051344000648","219011344069620",29.68,6.30,0,333.93,352.87,17.6,15.0,0.110,378441.2,378441.2,27727,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528938,427178.00
04/24/2016 16:15,2,0.568,ACTIVE,212.38,341.75,59.954,1461528903,"201051344000569","219011344069620",30.30,7.00,0,333.93,352.27,17.5,15.0,0.110,387209.1,387209.1,27355,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528939,427179.00
04/24/2016 16:15,2,0.551,ACTIVE,212.16,341.15,59.970,1461528903,"201051344000983","219011344069620",30.38,7.00,0,332.73,352.57,17.0,14.5,0.115,378808.7,378808.7,27826,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528939,427180.00
04/24/2016 16:15,2,0.549,ACTIVE,212.38,341.45,59.949,1461528903,"201051344001158","219011344069620",30.26,6.00,0,333.33,352.27,16.8,14.3,0.110,373509.1,373509.1,28089,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528940,427181.00
04/24/2016 16:15,2,0.578,ACTIVE,212.61,342.65,59.959,1461528903,"201051344000576","219011344069620",30.06,7.00,0,333.63,352.87,17.6,15.1,0.106,380343.8,380343.8,27500,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528941,427182.00
04/24/2016 16:15,2,0.471,ACTIVE,211.25,340.85,59.949,1461528903,"274151322000087","219011344069620",29.22,11.30,0,333.93,347.16,14.0,11.6,0.071,616856.2,616856.2,21314,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461528942,427183.00
04/24/2016 16:30,2,0.547,ACTIVE,212.61,342.35,59.975,1461529803,"201051344000645","219011344069620",29.72,7.30,0,333.63,350.47,16.5,14.0,0.106,379941.0,379941.0,27642,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529804,427184.00
04/24/2016 16:30,2,0.449,ACTIVE,211.03,339.34,59.996,1461529803,"274151322000085","219011344069620",28.96,9.00,0,333.93,344.76,13.2,10.8,0.080,645387.0,645387.0,21250,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529805,427185.00
04/24/2016 16:30,2,0.547,ACTIVE,212.61,343.25,59.981,1461529803,"201051344000633","219011344069620",30.57,6.30,0,333.33,353.47,17.0,14.5,0.102,370834.4,370834.4,28105,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529806,427186.00
04/24/2016 16:30,2,0.574,ACTIVE,212.38,342.05,59.975,1461529803,"201051344000469","219011344069620",29.74,6.00,0,332.73,350.17,17.3,14.8,0.110,372108.3,372108.3,28050,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529807,427187.00
04/24/2016 16:30,2,0.539,ACTIVE,211.70,340.85,59.970,1461529803,"201051344000646","219011344069620",29.96,6.70,0,333.33,349.56,16.4,13.9,0.102,376331.2,376331.2,32608,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529808,427188.00
04/24/2016 16:30,2,0.475,ACTIVE,210.57,338.44,59.938,1461529803,"274151322000052","219011344069620",29.02,9.00,0,333.63,345.36,13.9,11.5,0.080,655508.4,655508.4,21472,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529809,427189.00
04/24/2016 16:30,2,0.539,ACTIVE,212.16,341.45,59.975,1461529803,"201051344000585","219011344069620",30.10,7.00,0,333.03,350.77,16.4,14.0,0.106,382347.0,382347.0,32611,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529810,427190.00
04/24/2016 16:30,2,0.520,ACTIVE,211.70,340.55,59.970,1461529803,"201051344001230","219011344069620",29.78,6.70,0,332.13,347.76,15.7,13.2,0.093,380085.7,380085.7,32405,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529810,427191.00
04/24/2016 16:30,2,0.535,ACTIVE,212.38,341.45,59.970,1461529803,"201051344000582","219011344069620",30.02,6.30,0,333.33,349.56,16.3,13.8,0.093,373660.9,373660.9,32580,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529811,427192.00
04/24/2016 16:30,2,0.553,ACTIVE,211.48,339.95,59.975,1461529803,"201051344000955","219011344069620",30.34,7.00,0,331.53,349.56,17.0,14.5,0.097,385348.3,385348.3,32520,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529812,427193.00
04/24/2016 16:30,2,0.277,ACTIVE,211.03,416.59,59.981,1461529803,"274151322000094","219011344069620",39.40,10.30,0,335.14,431.92,11.1,8.8,0.062,526303.9,526303.9,22401,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529813,427194.00
04/24/2016 16:30,2,0.566,ACTIVE,212.16,341.15,59.975,1461529803,"201051344000579","219011344069620",29.86,6.70,0,334.24,350.77,17.2,14.7,0.102,385681.0,385681.0,8124,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529814,427195.00
04/24/2016 16:30,2,0.553,ACTIVE,211.48,339.65,59.975,1461529803,"201051344000890","219011344069620",30.02,7.00,0,331.53,350.47,16.8,14.3,0.102,382504.0,382504.0,32544,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529815,427196.00
04/24/2016 16:30,2,0.551,ACTIVE,212.16,340.85,59.981,1461529803,"201051344000438","219011344069620",29.66,6.70,0,332.73,349.26,16.5,14.0,0.097,384655.6,384655.6,32550,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529816,427197.00
04/24/2016 16:30,2,0.572,ACTIVE,211.93,340.55,59.970,1461529803,"201051344000417","219011344069620",29.88,6.70,0,332.43,348.96,17.4,14.8,0.102,377746.9,377746.9,32700,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529817,427198.00
04/24/2016 16:30,2,0.436,ACTIVE,211.03,339.04,59.986,1461529803,"274151322000083","219011344069620",28.94,9.00,0,333.93,345.06,12.8,10.4,0.075,649682.7,649682.7,21533,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529818,427199.00
04/24/2016 16:30,2,0.445,ACTIVE,211.70,340.25,59.986,1461529803,"274151322000076","219011344069620",29.76,9.00,0,334.54,345.96,13.5,11.1,0.084,691221.2,691221.2,21530,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529819,427200.00
04/24/2016 16:30,2,0.533,ACTIVE,212.16,340.85,59.975,1461529803,"201051344000868","219011344069620",29.30,6.70,0,332.43,349.86,15.8,13.4,0.097,371209.2,371209.2,27783,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529819,427201.00
04/24/2016 16:30,2,0.426,ACTIVE,211.03,338.14,59.959,1461529803,"274151322000095","219011344069620",29.56,8.50,0,333.63,344.45,12.8,10.4,0.071,684193.0,684193.0,21434,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529820,427202.00
04/24/2016 16:30,2,0.523,ACTIVE,212.16,342.65,59.986,1461529803,"201051344000988","219011344069620",29.30,7.00,0,332.73,351.37,15.6,13.1,0.097,368548.7,368548.7,28071,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529821,427203.00
04/24/2016 16:30,2,0.531,ACTIVE,211.70,339.34,59.975,1461529803,"201051344001025","219011344069620",29.44,6.30,0,332.43,348.96,15.8,13.4,0.102,382241.0,382241.0,32592,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529822,427204.00
04/24/2016 16:30,2,0.537,ACTIVE,212.16,340.25,59.986,1461529803,"201051344000458","219011344069620",30.04,8.00,0,333.33,349.86,16.4,13.9,0.097,379183.1,379183.1,27995,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529823,427205.00
04/24/2016 16:30,2,0.510,ACTIVE,212.83,342.65,59.954,1461529803,"201051344000853","219011344069620",30.63,6.70,0,334.54,350.77,15.9,13.4,0.093,377656.8,377656.8,27589,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529824,427206.00
04/24/2016 16:30,2,0.500,ACTIVE,212.16,341.15,59.981,1461529803,"201051344000685","219011344069620",30.49,6.70,0,332.73,350.17,15.4,13.0,0.093,384190.2,384190.2,32417,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529825,427207.00
04/24/2016 16:30,2,0.490,ACTIVE,211.93,340.85,59.949,1461529803,"201051344000917","219011344069620",30.32,8.00,0,332.13,349.56,15.1,12.6,0.093,381256.7,381256.7,32421,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529826,427208.00
04/24/2016 16:30,2,0.486,ACTIVE,211.93,340.55,59.975,1461529803,"201051344001145","219011344069620",29.80,6.30,0,333.33,349.26,14.7,12.2,0.088,386420.1,386420.1,32280,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529827,427209.00
04/24/2016 16:30,2,0.508,ACTIVE,211.93,340.85,59.986,1461529803,"201051344000651","219011344069620",30.67,6.70,0,333.33,348.96,15.8,13.3,0.088,378418.1,378418.1,32646,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529828,427210.00
04/24/2016 16:30,2,0.393,ACTIVE,210.57,338.14,59.975,1461529803,"274151322000088","219011344069620",28.73,9.00,0,333.33,344.15,11.4,9.1,0.066,628959.1,628959.1,21215,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529828,427211.00
04/24/2016 16:30,2,0.281,ACTIVE,211.70,419.90,59.981,1461529803,"274151322000068","219011344069620",39.54,11.70,0,336.04,436.73,11.2,8.9,0.057,526048.6,526048.6,22610,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529829,427212.00
04/24/2016 16:30,2,0.504,ACTIVE,211.70,339.04,59.981,1461529803,"201051344001135","219011344069620",29.40,6.70,0,332.43,348.06,15.0,12.6,0.093,374748.2,374748.2,32599,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529830,427213.00
04/24/2016 16:30,2,0.529,ACTIVE,211.93,341.15,59.981,1461529803,"201051344000594","219011344069620",29.74,6.70,0,332.43,349.56,15.9,13.5,0.088,382461.6,382461.6,28032,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529831,427214.00
04/24/2016 16:30,2,0.494,ACTIVE,212.16,339.65,59.981,1461529803,"201051344001203","219011344069620",30.06,7.00,0,333.03,349.86,15.1,12.6,0.088,381351.4,381351.4,32600,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529832,427215.00
04/24/2016 16:30,2,0.406,ACTIVE,211.03,338.74,60.018,1461529803,"274151322000054","219011344069620",29.24,9.70,0,333.03,344.76,12.0,9.7,0.062,642760.9,642760.9,21239,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529833,427216.00
04/24/2016 16:30,2,0.490,ACTIVE,212.38,340.25,59.981,1461529803,"201051344000867","219011344069620",30.47,7.30,0,332.43,349.86,15.2,12.7,0.088,370542.0,370542.0,28035,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529834,427217.00
04/24/2016 16:30,2,0.527,ACTIVE,211.93,340.85,59.981,1461529803,"201051344001093","219011344069620",29.88,7.30,0,332.43,350.77,15.9,13.5,0.088,380194.5,380194.5,32471,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529835,427218.00
04/24/2016 16:30,2,0.441,ACTIVE,212.16,341.45,59.981,1461529803,"201051344000900","219011344069620",29.58,6.70,0,333.63,349.56,13.2,10.9,0.084,385946.5,385946.5,27421,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529836,427219.00
04/24/2016 16:30,2,0.531,ACTIVE,212.38,340.85,59.986,1461529803,"201051344000648","219011344069620",29.28,6.30,0,334.24,349.86,15.8,13.3,0.097,378444.7,378444.7,27728,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529837,427220.00
04/24/2016 16:30,2,0.516,ACTIVE,212.16,340.55,59.991,1461529803,"201051344000569","219011344069620",29.80,7.00,0,333.63,350.47,15.6,13.1,0.093,387212.5,387212.5,27356,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529838,427221.00
04/24/2016 16:30,2,0.484,ACTIVE,212.16,340.55,59.981,1461529803,"201051344000983","219011344069620",30.40,7.00,0,333.63,349.86,14.9,12.5,0.093,378811.9,378811.9,27827,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529839,427222.00
04/24/2016 16:30,2,0.480,ACTIVE,212.16,340.55,59.981,1461529803,"201051344001158","219011344069620",30.16,6.00,0,333.63,349.56,14.7,12.3,0.093,373512.3,373512.3,28090,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529840,427223.00
04/24/2016 16:30,2,0.516,ACTIVE,212.61,342.35,59.981,1461529803,"201051344000576","219011344069620",29.78,6.70,0,334.54,350.77,15.5,13.1,0.088,380347.2,380347.2,27501,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529841,427224.00
04/24/2016 16:30,2,0.398,ACTIVE,210.80,338.14,59.970,1461529803,"274151322000087","219011344069620",28.82,11.30,0,333.63,345.06,11.7,9.4,0.057,616858.7,616858.7,21315,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461529842,427225.00
04/24/2016 16:45,2,0.572,ACTIVE,212.61,342.35,59.981,1461530703,"201051344000645","219011344069620",30.42,7.30,0,334.24,351.37,17.7,15.1,0.110,379944.7,379944.7,27643,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530704,427226.00
04/24/2016 16:45,2,0.477,ACTIVE,210.80,338.44,59.975,1461530703,"274151322000085","219011344069620",29.44,9.00,0,333.93,345.96,14.2,11.8,0.084,645389.8,645389.8,21251,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530705,427227.00
04/24/2016 16:45,2,0.580,ACTIVE,212.61,342.65,59.981,1461530703,"201051344000633","219011344069620",30.53,6.70,0,333.33,352.87,17.9,15.4,0.119,370838.2,370838.2,28106,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530706,427228.00
04/24/2016 16:45,2,0.590,ACTIVE,212.38,341.75,59.986,1461530703,"201051344000469","219011344069620",30.47,6.00,0,333.03,359.48,18.2,15.7,0.119,372112.1,372112.1,28051,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530707,427229.00
04/24/2016 16:45,2,0.562,ACTIVE,211.93,340.85,59.981,1461530703,"201051344000646","219011344069620",30.55,6.70,0,332.13,350.17,17.5,15.0,0.115,376334.8,376334.8,32609,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530708,427230.00
04/24/2016 16:45,2,0.510,ACTIVE,210.80,339.95,59.970,1461530703,"274151322000052","219011344069620",29.66,9.00,0,333.63,346.26,15.3,12.9,0.093,655511.5,655511.5,21473,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530709,427231.00
04/24/2016 16:45,2,0.572,ACTIVE,212.38,341.75,59.986,1461530703,"201051344000585","219011344069620",30.12,7.00,0,333.03,350.77,17.5,15.0,0.115,382350.6,382350.6,32612,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530710,427232.00
04/24/2016 16:45,2,0.543,ACTIVE,211.93,340.25,59.986,1461530703,"201051344001230","219011344069620",30.51,6.70,0,331.83,352.27,16.8,14.3,0.102,380089.2,380089.2,32406,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530711,427233.00
04/24/2016 16:45,2,0.578,ACTIVE,212.61,341.75,59.986,1461530703,"201051344000582","219011344069620",29.96,6.70,0,333.33,351.37,17.6,15.0,0.115,373664.6,373664.6,32581,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530711,427234.00
04/24/2016 16:45,2,0.588,ACTIVE,211.70,340.55,59.981,1461530703,"201051344000955","219011344069620",30.67,7.00,0,331.53,349.86,18.3,15.7,0.110,385352.2,385352.2,32521,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530713,427235.00
04/24/2016 16:45,2,0.316,ACTIVE,210.80,412.08,59.981,1461530703,"274151322000094","219011344069620",38.80,10.30,0,334.84,438.83,12.4,10.0,0.071,526306.4,526306.4,22402,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530713,427236.00
04/24/2016 16:45,2,0.607,ACTIVE,212.16,341.15,59.975,1461530703,"201051344000579","219011344069620",30.14,6.70,0,333.33,351.67,18.6,16.0,0.115,385684.9,385684.9,8125,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530714,427237.00
04/24/2016 16:45,2,0.586,ACTIVE,211.93,340.25,59.991,1461530703,"201051344000890","219011344069620",30.77,7.00,0,331.83,349.86,18.3,15.7,0.110,382507.9,382507.9,32545,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530715,427238.00
04/24/2016 16:45,2,0.578,ACTIVE,212.16,340.85,59.981,1461530703,"201051344000438","219011344069620",30.93,6.70,0,332.43,350.47,18.1,15.6,0.106,384659.4,384659.4,32551,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530716,427239.00
04/24/2016 16:45,2,0.617,ACTIVE,212.16,340.85,59.986,1461530703,"201051344000417","219011344069620",30.04,7.00,0,332.13,350.17,18.8,16.3,0.115,377750.9,377750.9,32701,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530717,427240.00
04/24/2016 16:45,2,0.490,ACTIVE,210.80,340.55,59.981,1461530703,"274151322000083","219011344069620",28.88,9.00,0,333.93,345.96,14.3,11.9,0.080,649685.6,649685.6,21534,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530718,427241.00
04/24/2016 16:45,2,0.498,ACTIVE,211.48,340.25,59.965,1461530703,"274151322000076","219011344069620",29.96,9.00,0,334.54,346.86,15.1,12.6,0.093,691224.3,691224.3,21531,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530719,427242.00
04/24/2016 16:45,2,0.574,ACTIVE,212.16,341.15,59.991,1461530703,"201051344000868","219011344069620",30.10,6.70,0,332.73,350.17,17.5,15.0,0.115,371212.9,371212.9,27784,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530720,427243.00
04/24/2016 16:45,2,0.477,ACTIVE,210.80,340.85,59.981,1461530703,"274151322000095","219011344069620",29.86,8.50,0,333.63,345.96,14.4,12.0,0.088,684195.9,684195.9,21435,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530721,427244.00
04/24/2016 16:45,2,0.559,ACTIVE,211.93,342.35,60.002,1461530703,"201051344000988","219011344069620",30.32,6.70,0,333.03,352.27,17.2,14.7,0.124,368552.3,368552.3,28072,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530722,427245.00
04/24/2016 16:45,2,0.570,ACTIVE,212.16,340.25,59.996,1461530703,"201051344001025","219011344069620",30.34,6.70,0,331.83,350.17,17.6,15.0,0.110,382244.7,382244.7,32593,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530722,427246.00
04/24/2016 16:45,2,0.582,ACTIVE,212.16,340.55,59.986,1461530703,"201051344000458","219011344069620",30.26,8.00,0,333.63,350.17,17.9,15.3,0.119,379186.9,379186.9,27996,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530723,427247.00
04/24/2016 16:45,2,0.562,ACTIVE,212.61,342.05,60.012,1461530703,"201051344000853","219011344069620",30.57,6.70,0,334.84,352.57,17.4,14.9,0.106,377660.5,377660.5,27590,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530724,427248.00
04/24/2016 16:45,2,0.564,ACTIVE,212.38,341.45,59.986,1461530703,"201051344000685","219011344069620",30.10,6.70,0,332.73,350.47,17.3,14.7,0.115,384193.9,384193.9,32418,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530725,427249.00
04/24/2016 16:45,2,0.547,ACTIVE,212.38,341.45,59.981,1461530703,"201051344000917","219011344069620",30.36,8.00,0,331.83,350.47,16.8,14.3,0.102,381260.2,381260.2,32422,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530726,427250.00
04/24/2016 16:45,2,0.543,ACTIVE,212.16,341.45,60.012,1461530703,"201051344001145","219011344069620",30.28,6.30,0,333.63,350.77,16.7,14.2,0.110,386423.6,386423.6,32281,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530727,427251.00
04/24/2016 16:45,2,0.584,ACTIVE,212.16,341.15,59.996,1461530703,"201051344000651","219011344069620",30.04,6.30,0,333.33,350.77,17.8,15.3,0.115,378421.8,378421.8,32647,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530728,427252.00
04/24/2016 16:45,2,0.461,ACTIVE,210.35,339.95,59.986,1461530703,"274151322000088","219011344069620",28.80,9.00,0,333.03,345.06,13.5,11.1,0.080,628961.8,628961.8,21216,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530729,427253.00
04/24/2016 16:45,2,0.322,ACTIVE,211.48,427.41,59.970,1461530703,"274151322000068","219011344069620",40.53,11.70,0,335.74,445.45,13.3,10.9,0.071,526051.3,526051.3,22611,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530730,427254.00
04/24/2016 16:45,2,0.562,ACTIVE,211.70,339.95,59.991,1461530703,"201051344001135","219011344069620",30.14,7.00,0,332.43,351.97,17.2,14.7,0.115,374751.8,374751.8,32600,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530731,427255.00
04/24/2016 16:45,2,0.586,ACTIVE,211.48,340.55,59.970,1461530703,"201051344000594","219011344069620",30.28,6.70,0,332.43,349.86,18.0,15.5,0.115,382465.4,382465.4,28033,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530731,427256.00
04/24/2016 16:45,2,0.568,ACTIVE,211.93,340.55,59.991,1461530703,"201051344001203","219011344069620",29.76,7.00,0,333.03,351.07,17.2,14.7,0.119,381355.0,381355.0,32601,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530732,427257.00
04/24/2016 16:45,2,0.477,ACTIVE,210.57,339.34,60.028,1461530703,"274151322000054","219011344069620",29.66,9.70,0,333.33,345.96,14.3,11.9,0.084,642763.8,642763.8,21240,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530733,427258.00
04/24/2016 16:45,2,0.576,ACTIVE,212.38,340.25,60.007,1461530703,"201051344000867","219011344069620",29.64,7.30,0,333.33,350.17,17.3,14.8,0.119,370545.7,370545.7,28036,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530734,427259.00
04/24/2016 16:45,2,0.592,ACTIVE,211.93,340.55,59.996,1461530703,"201051344001093","219011344069620",30.43,7.30,0,332.43,350.17,18.2,15.7,0.106,380198.4,380198.4,32472,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530735,427260.00
04/24/2016 16:45,2,0.516,ACTIVE,211.93,340.85,59.996,1461530703,"201051344000900","219011344069620",29.82,6.70,0,333.33,350.47,15.7,13.2,0.110,385949.7,385949.7,27422,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530736,427261.00
04/24/2016 16:45,2,0.580,ACTIVE,212.38,340.55,60.002,1461530703,"201051344000648","219011344069620",30.67,6.30,0,334.24,350.47,18.1,15.5,0.115,378448.5,378448.5,27729,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530737,427262.00
04/24/2016 16:45,2,0.580,ACTIVE,212.16,340.25,59.954,1461530703,"201051344000569","219011344069620",30.63,7.00,0,333.63,350.47,18.0,15.5,0.115,387216.3,387216.3,27357,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530738,427263.00
04/24/2016 16:45,2,0.561,ACTIVE,212.16,340.55,59.959,1461530703,"201051344000983","219011344069620",30.79,7.00,0,333.33,350.47,17.5,15.0,0.115,378815.6,378815.6,27828,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530739,427264.00
04/24/2016 16:45,2,0.557,ACTIVE,212.38,340.85,59.991,1461530703,"201051344001158","219011344069620",30.51,6.00,0,333.03,351.07,17.2,14.7,0.119,373515.9,373515.9,28091,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530740,427265.00
04/24/2016 16:45,2,0.592,ACTIVE,212.61,342.05,59.965,1461530703,"201051344000576","219011344069620",29.94,6.70,0,333.63,351.37,18.0,15.5,0.110,380351.0,380351.0,27502,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530741,427266.00
04/24/2016 16:45,2,0.488,ACTIVE,210.80,337.84,59.991,1461530703,"274151322000087","219011344069620",28.88,11.00,0,333.63,345.66,14.3,11.9,0.080,616861.6,616861.6,21316,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461530742,427267.00
04/24/2016 17:00,2,0.393,ACTIVE,212.38,339.34,59.991,1461531604,"201051344000645","219011344069620",29.78,7.30,0,333.93,351.07,11.8,9.5,0.057,379947.8,379947.8,27644,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531605,427268.00
04/24/2016 17:00,2,0.309,ACTIVE,211.03,337.24,59.996,1461531604,"274151322000085","219011344069620",28.17,9.00,0,333.93,345.06,8.8,6.6,0.044,645392.2,645392.2,21252,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531606,427269.00
04/24/2016 17:00,2,0.408,ACTIVE,212.61,340.55,60.002,1461531604,"201051344000633","219011344069620",29.58,6.30,0,333.33,352.27,12.3,9.9,0.066,370841.4,370841.4,28107,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531606,427270.00
04/24/2016 17:00,2,0.420,ACTIVE,212.16,339.65,59.991,1461531604,"201051344000469","219011344069620",29.48,6.00,0,331.83,350.77,12.6,10.2,0.066,372115.4,372115.4,28052,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531607,427271.00
04/24/2016 17:00,2,0.412,ACTIVE,211.70,338.14,59.991,1461531604,"201051344000646","219011344069620",29.04,6.30,0,332.13,349.86,12.2,9.8,0.066,376338.0,376338.0,32610,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531608,427272.00
04/24/2016 17:00,2,0.342,ACTIVE,210.57,337.54,60.028,1461531604,"274151322000052","219011344069620",28.37,9.00,0,333.33,345.36,9.8,7.6,0.044,655514.1,655514.1,21474,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531609,427273.00
04/24/2016 17:00,2,0.406,ACTIVE,211.93,339.04,59.996,1461531604,"201051344000585","219011344069620",29.38,7.00,0,332.73,350.17,12.1,9.8,0.066,382353.8,382353.8,32613,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531610,427274.00
04/24/2016 17:00,2,0.391,ACTIVE,211.48,337.54,60.002,1461531604,"201051344001230","219011344069620",29.18,6.70,0,330.93,352.87,11.6,9.2,0.057,380092.2,380092.2,32407,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531611,427275.00
04/24/2016 17:00,2,0.412,ACTIVE,212.16,339.65,59.991,1461531604,"201051344000582","219011344069620",29.30,6.30,0,333.33,349.86,12.3,9.9,0.062,373667.8,373667.8,32582,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531612,427276.00
04/24/2016 17:00,2,0.438,ACTIVE,211.25,337.84,60.002,1461531604,"201051344000955","219011344069620",29.12,7.00,0,331.23,348.96,12.9,10.6,0.062,385355.5,385355.5,32522,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531613,427277.00
04/24/2016 17:00,2,0.197,ACTIVE,211.03,402.77,59.991,1461531604,"274151322000094","219011344069620",37.99,10.30,0,334.54,434.93,7.7,5.5,0.035,526308.3,526308.3,22403,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531614,427278.00
04/24/2016 17:00,2,0.443,ACTIVE,211.93,339.04,60.002,1461531604,"201051344000579","219011344069620",29.56,6.70,0,332.43,354.07,13.3,10.9,0.066,385688.3,385688.3,8126,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531615,427279.00
04/24/2016 17:00,2,0.434,ACTIVE,211.48,337.84,60.002,1461531604,"201051344000890","219011344069620",29.64,7.00,0,331.83,352.27,13.1,10.7,0.071,382511.2,382511.2,32546,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531616,427280.00
04/24/2016 17:00,2,0.428,ACTIVE,211.70,338.44,60.018,1461531604,"201051344000438","219011344069620",29.60,6.70,0,333.03,349.86,12.9,10.5,0.062,384662.7,384662.7,32552,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531617,427281.00
04/24/2016 17:00,2,0.459,ACTIVE,211.93,339.04,60.002,1461531604,"201051344000417","219011344069620",29.22,6.70,0,333.03,349.56,13.7,11.3,0.066,377754.4,377754.4,32702,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531618,427282.00
04/24/2016 17:00,2,0.326,ACTIVE,211.25,338.14,60.002,1461531604,"274151322000083","219011344069620",27.85,9.00,0,333.63,345.66,9.2,7.0,0.044,649688.0,649688.0,21535,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531618,427283.00
04/24/2016 17:00,2,0.320,ACTIVE,211.48,337.54,59.986,1461531604,"274151322000076","219011344069620",29.82,8.50,0,334.54,346.26,9.7,7.4,0.053,691226.8,691226.8,21532,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531619,427284.00
04/24/2016 17:00,2,0.412,ACTIVE,211.93,339.04,59.970,1461531604,"201051344000868","219011344069620",29.46,6.70,0,332.43,349.56,12.3,9.9,0.062,371216.0,371216.0,27785,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531620,427285.00
04/24/2016 17:00,2,0.316,ACTIVE,210.80,336.64,60.002,1461531604,"274151322000095","219011344069620",28.63,8.00,0,333.33,344.76,9.2,7.0,0.049,684198.3,684198.3,21436,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531621,427286.00
04/24/2016 17:00,2,0.400,ACTIVE,211.93,340.25,60.002,1461531604,"201051344000988","219011344069620",29.32,6.70,0,331.83,351.67,12.0,9.6,0.066,368555.3,368555.3,28073,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531622,427287.00
04/24/2016 17:00,2,0.412,ACTIVE,211.70,337.84,60.028,1461531604,"201051344001025","219011344069620",29.48,6.70,0,332.73,349.56,12.3,10.0,0.066,382247.9,382247.9,32594,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531623,427288.00
04/24/2016 17:00,2,0.430,ACTIVE,211.93,338.74,59.991,1461531604,"201051344000458","219011344069620",29.34,7.70,0,333.03,349.26,12.8,10.5,0.071,379190.1,379190.1,27997,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531624,427289.00
04/24/2016 17:00,2,0.414,ACTIVE,212.61,340.55,59.991,1461531604,"201051344000853","219011344069620",29.06,6.70,0,335.14,350.77,12.2,9.9,0.066,377663.6,377663.6,27591,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531625,427290.00
04/24/2016 17:00,2,0.404,ACTIVE,212.16,339.95,60.028,1461531604,"201051344000685","219011344069620",29.32,6.70,0,332.43,350.47,12.0,9.7,0.071,384197.0,384197.0,32419,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531626,427291.00
04/24/2016 17:00,2,0.391,ACTIVE,211.93,339.65,60.002,1461531604,"201051344000917","219011344069620",29.48,7.70,0,332.13,349.86,11.7,9.4,0.066,381263.2,381263.2,32423,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531627,427292.00
04/24/2016 17:00,2,0.387,ACTIVE,211.93,339.34,59.991,1461531604,"201051344001145","219011344069620",29.24,6.30,0,333.93,350.47,11.5,9.2,0.062,386426.5,386426.5,32282,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531628,427293.00
04/24/2016 17:00,2,0.414,ACTIVE,211.93,339.04,60.018,1461531604,"201051344000651","219011344069620",29.76,6.30,0,333.03,349.26,12.5,10.2,0.062,378425.1,378425.1,32648,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531629,427294.00
04/24/2016 17:00,2,0.301,ACTIVE,210.57,338.14,59.996,1461531604,"274151322000088","219011344069620",27.75,9.00,0,333.03,344.76,8.4,6.2,0.040,628964.0,628964.0,21217,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531629,427295.00
04/24/2016 17:00,2,0.217,ACTIVE,211.70,401.56,59.986,1461531604,"274151322000068","219011344069620",37.93,11.30,0,335.74,439.74,8.4,6.2,0.031,526053.4,526053.4,22612,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531630,427296.00
04/24/2016 17:00,2,0.406,ACTIVE,211.48,337.24,59.996,1461531604,"201051344001135","219011344069620",28.51,6.70,0,331.83,348.96,11.8,9.4,0.062,374754.9,374754.9,32601,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531631,427297.00
04/24/2016 17:00,2,0.426,ACTIVE,211.70,339.04,60.023,1461531604,"201051344000594","219011344069620",29.40,6.70,0,331.53,349.26,12.7,10.3,0.071,382468.6,382468.6,28034,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531632,427298.00
04/24/2016 17:00,2,0.400,ACTIVE,211.93,338.14,60.002,1461531604,"201051344001203","219011344069620",29.06,6.70,0,332.73,350.47,11.8,9.5,0.062,381358.1,381358.1,32602,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531633,427299.00
04/24/2016 17:00,2,0.312,ACTIVE,210.80,337.84,60.002,1461531604,"274151322000054","219011344069620",28.57,9.30,0,333.03,345.06,9.1,6.8,0.049,642766.1,642766.1,21241,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531634,427300.00
04/24/2016 17:00,2,0.396,ACTIVE,212.16,338.74,60.002,1461531604,"201051344000867","219011344069620",29.76,7.30,0,332.73,349.26,12.0,9.7,0.062,370548.8,370548.8,28037,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531635,427301.00
04/24/2016 17:00,2,0.439,ACTIVE,211.70,339.04,60.034,1461531604,"201051344001093","219011344069620",29.54,7.30,0,333.03,349.26,13.1,10.8,0.057,380201.7,380201.7,32473,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531636,427302.00
04/24/2016 17:00,2,0.342,ACTIVE,211.93,339.34,60.002,1461531604,"201051344000900","219011344069620",29.48,6.70,0,332.73,349.56,10.2,8.0,0.062,385952.4,385952.4,27423,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531637,427303.00
