ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 17:00,2,0.428,ACTIVE,212.16,339.04,59.991,1461531604,"201051344000648","219011344069620",29.60,6.30,0,333.63,349.86,12.8,10.5,0.066,378451.8,378451.8,27730,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531638,427304.00
04/24/2016 17:00,2,0.420,ACTIVE,212.16,339.65,60.018,1461531604,"201051344000569","219011344069620",29.80,7.00,0,332.13,349.86,12.7,10.3,0.071,387219.5,387219.5,27358,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531639,427305.00
04/24/2016 17:00,2,0.398,ACTIVE,211.93,338.74,59.981,1461531604,"201051344000983","219011344069620",29.90,7.00,0,332.13,349.26,12.1,9.8,0.066,378818.7,378818.7,27829,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531640,427306.00
04/24/2016 17:00,2,0.395,ACTIVE,212.16,339.34,60.002,1461531604,"201051344001158","219011344069620",29.86,6.00,0,331.53,350.17,11.9,9.6,0.071,373518.9,373518.9,28092,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531640,427307.00
04/24/2016 17:00,2,0.418,ACTIVE,212.61,340.55,60.007,1461531604,"201051344000576","219011344069620",29.82,6.70,0,333.63,350.47,12.6,10.3,0.066,380354.2,380354.2,27503,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531641,427308.00
04/24/2016 17:00,2,0.326,ACTIVE,211.03,337.84,59.991,1461531604,"274151322000087","219011344069620",27.73,11.00,0,333.63,345.36,9.2,7.0,0.044,616863.9,616863.9,21317,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461531642,427309.00
04/24/2016 17:15,2,0.391,ACTIVE,212.83,339.95,59.981,1461532503,"201051344000645","219011344069620",28.92,7.30,0,333.03,346.26,11.5,9.2,0.057,379950.3,379950.3,27645,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532504,427310.00
04/24/2016 17:15,2,0.305,ACTIVE,211.25,336.94,59.944,1461532503,"274151322000085","219011344069620",27.89,9.00,0,333.63,342.65,8.6,6.4,0.044,645394.0,645394.0,21253,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532505,427311.00
04/24/2016 17:15,2,0.410,ACTIVE,213.06,341.15,59.970,1461532503,"201051344000633","219011344069620",28.61,6.30,0,332.13,349.26,11.9,9.6,0.066,370844.0,370844.0,28108,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532506,427312.00
04/24/2016 17:15,2,0.418,ACTIVE,212.61,339.95,59.970,1461532503,"201051344000469","219011344069620",29.08,5.50,0,331.83,345.96,12.4,10.0,0.066,372118.1,372118.1,28053,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532507,427313.00
04/24/2016 17:15,2,0.393,ACTIVE,211.93,339.95,59.975,1461532503,"201051344000646","219011344069620",29.74,6.70,0,330.33,346.26,11.8,9.5,0.062,376340.5,376340.5,32611,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532508,427314.00
04/24/2016 17:15,2,0.328,ACTIVE,211.03,338.74,59.975,1461532503,"274151322000052","219011344069620",28.71,8.50,0,333.03,342.95,9.6,7.3,0.040,655516.1,655516.1,21475,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532509,427315.00
04/24/2016 17:15,2,0.387,ACTIVE,212.61,340.55,59.981,1461532503,"201051344000585","219011344069620",29.84,6.70,0,332.13,346.26,11.8,9.4,0.062,382356.3,382356.3,32614,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532510,427316.00
04/24/2016 17:15,2,0.383,ACTIVE,212.16,338.44,59.965,1461532503,"201051344001230","219011344069620",29.08,6.30,0,330.93,344.76,11.3,9.0,0.057,380094.6,380094.6,32408,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532511,427317.00
04/24/2016 17:15,2,0.396,ACTIVE,212.83,340.85,59.975,1461532503,"201051344000582","219011344069620",29.64,6.30,0,331.83,346.26,11.9,9.6,0.057,373670.3,373670.3,32583,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532512,427318.00
04/24/2016 17:15,2,0.426,ACTIVE,211.93,339.34,60.028,1461532503,"201051344000955","219011344069620",29.40,6.70,0,330.33,346.56,12.7,10.3,0.057,385358.3,385358.3,32523,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532513,427319.00
04/24/2016 17:15,2,0.195,ACTIVE,211.25,388.04,59.981,1461532503,"274151322000094","219011344069620",36.56,10.30,0,334.54,439.13,7.3,5.1,0.031,526309.7,526309.7,22404,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532513,427320.00
04/24/2016 17:15,2,0.420,ACTIVE,212.61,339.34,59.991,1461532503,"201051344000579","219011344069620",30.24,6.70,0,332.43,346.26,12.9,10.5,0.066,385691.1,385691.1,8127,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532514,427321.00
04/24/2016 17:15,2,0.424,ACTIVE,212.16,339.04,59.933,1461532503,"201051344000890","219011344069620",29.58,6.70,0,331.83,345.66,12.7,10.3,0.062,382514.0,382514.0,32547,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532515,427322.00
04/24/2016 17:15,2,0.408,ACTIVE,212.38,339.95,59.975,1461532503,"201051344000438","219011344069620",30.10,6.30,0,332.13,345.66,12.4,10.1,0.062,384665.4,384665.4,32553,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532516,427323.00
04/24/2016 17:15,2,0.443,ACTIVE,212.38,339.95,59.970,1461532503,"201051344000417","219011344069620",29.48,6.70,0,331.83,348.06,13.3,10.9,0.057,377757.2,377757.2,32703,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532517,427324.00
04/24/2016 17:15,2,0.309,ACTIVE,211.25,338.14,59.933,1461532503,"274151322000083","219011344069620",28.51,9.00,0,333.33,342.95,8.9,6.7,0.049,649689.7,649689.7,21536,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532518,427325.00
04/24/2016 17:15,2,0.320,ACTIVE,211.70,337.54,59.970,1461532503,"274151322000076","219011344069620",29.12,9.00,0,334.54,343.25,9.5,7.2,0.053,691228.8,691228.8,21533,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532519,427326.00
04/24/2016 17:15,2,0.402,ACTIVE,212.38,339.34,59.986,1461532503,"201051344000868","219011344069620",29.26,6.30,0,332.43,345.96,12.0,9.6,0.066,371218.5,371218.5,27786,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532520,427327.00
04/24/2016 17:15,2,0.311,ACTIVE,211.25,338.14,59.975,1461532503,"274151322000095","219011344069620",28.63,8.00,0,333.33,342.35,9.1,6.8,0.049,684200.1,684200.1,21437,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532521,427328.00
04/24/2016 17:15,2,0.379,ACTIVE,212.38,340.55,59.975,1461532503,"201051344000988","219011344069620",30.02,6.70,0,331.53,347.76,11.6,9.2,0.071,368557.7,368557.7,28074,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532522,427329.00
04/24/2016 17:15,2,0.406,ACTIVE,212.16,338.74,59.949,1461532503,"201051344001025","219011344069620",29.68,6.30,0,331.83,345.66,12.2,9.9,0.062,382250.4,382250.4,32595,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532523,427330.00
04/24/2016 17:15,2,0.422,ACTIVE,212.38,339.04,59.981,1461532503,"201051344000458","219011344069620",29.62,8.00,0,332.43,345.66,12.7,10.3,0.066,379192.7,379192.7,27998,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532524,427331.00
04/24/2016 17:15,2,0.400,ACTIVE,212.83,340.25,59.975,1461532503,"201051344000853","219011344069620",30.12,6.30,0,333.93,347.16,12.2,9.9,0.057,377666.1,377666.1,27592,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532525,427332.00
04/24/2016 17:15,2,0.406,ACTIVE,212.61,340.85,59.975,1461532503,"201051344000685","219011344069620",29.52,6.70,0,332.13,346.56,12.2,9.8,0.066,384199.5,384199.5,32420,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532526,427333.00
04/24/2016 17:15,2,0.400,ACTIVE,212.38,340.55,59.981,1461532503,"201051344000917","219011344069620",29.38,7.70,0,331.83,346.26,11.9,9.6,0.062,381265.6,381265.6,32424,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532526,427334.00
04/24/2016 17:15,2,0.391,ACTIVE,212.61,339.95,60.012,1461532503,"201051344001145","219011344069620",29.70,6.30,0,333.03,346.26,11.8,9.5,0.066,386428.9,386428.9,32283,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532527,427335.00
04/24/2016 17:15,2,0.434,ACTIVE,212.38,340.25,59.975,1461532503,"201051344000651","219011344069620",28.96,6.30,0,332.13,345.96,12.7,10.4,0.066,378427.7,378427.7,32649,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532528,427336.00
04/24/2016 17:15,2,0.314,ACTIVE,210.80,337.24,59.970,1461532503,"274151322000088","219011344069620",27.79,9.00,0,332.73,341.75,8.8,6.6,0.049,628965.6,628965.6,21218,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532529,427337.00
04/24/2016 17:15,2,0.227,ACTIVE,211.93,409.98,59.975,1461532503,"274151322000068","219011344069620",38.65,11.30,0,335.14,425.31,9.0,6.7,0.040,526055.0,526055.0,22613,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532530,427338.00
04/24/2016 17:15,2,0.414,ACTIVE,211.93,338.74,59.991,1461532503,"201051344001135","219011344069620",29.76,6.70,0,331.83,345.06,12.5,10.1,0.066,374757.4,374757.4,32602,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532531,427339.00
04/24/2016 17:15,2,0.441,ACTIVE,211.93,339.65,59.975,1461532503,"201051344000594","219011344069620",29.54,6.70,0,331.23,349.26,13.2,10.8,0.071,382471.3,382471.3,28035,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532532,427340.00
04/24/2016 17:15,2,0.418,ACTIVE,212.38,339.95,59.975,1461532503,"201051344001203","219011344069620",29.10,6.70,0,332.73,346.56,12.3,10.0,0.066,381360.5,381360.5,32603,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532533,427341.00
04/24/2016 17:15,2,0.338,ACTIVE,211.03,339.04,59.965,1461532503,"274151322000054","219011344069620",27.73,9.30,0,332.73,342.65,9.5,7.3,0.049,642767.9,642767.9,21242,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532534,427342.00
04/24/2016 17:15,2,0.414,ACTIVE,212.38,338.44,59.970,1461532503,"201051344000867","219011344069620",30.08,7.30,0,331.83,346.26,12.6,10.3,0.066,370551.2,370551.2,28038,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532535,427343.00
04/24/2016 17:15,2,0.457,ACTIVE,212.38,340.85,59.970,1461532503,"201051344001093","219011344069620",29.22,7.30,0,331.83,345.96,13.6,11.2,0.066,380204.4,380204.4,32474,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532535,427344.00
04/24/2016 17:15,2,0.359,ACTIVE,212.16,340.25,59.965,1461532503,"201051344000900","219011344069620",29.56,6.70,0,331.83,345.66,10.8,8.5,0.066,385954.4,385954.4,27424,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532536,427345.00
04/24/2016 17:15,2,0.449,ACTIVE,212.61,339.95,59.981,1461532503,"201051344000648","219011344069620",29.42,6.30,0,333.03,346.86,13.4,11.0,0.071,378454.4,378454.4,27731,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532537,427346.00
04/24/2016 17:15,2,0.439,ACTIVE,212.38,339.34,60.002,1461532503,"201051344000569","219011344069620",29.44,6.70,0,333.33,345.96,13.1,10.7,0.062,387222.1,387222.1,27359,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532538,427347.00
04/24/2016 17:15,2,0.418,ACTIVE,212.16,338.74,59.970,1461532503,"201051344000983","219011344069620",29.74,7.00,0,332.73,345.66,12.6,10.2,0.075,378821.1,378821.1,27830,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532539,427348.00
04/24/2016 17:15,2,0.410,ACTIVE,212.38,339.65,59.986,1461532503,"201051344001158","219011344069620",29.32,6.00,0,332.43,345.96,12.2,9.9,0.071,373521.3,373521.3,28093,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532540,427349.00
04/24/2016 17:15,2,0.410,ACTIVE,212.83,340.25,59.996,1461532503,"201051344000576","219011344069620",30.67,6.70,0,333.63,347.16,12.8,10.4,0.062,380356.8,380356.8,27504,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532541,427350.00
04/24/2016 17:15,2,0.322,ACTIVE,211.25,336.64,59.965,1461532503,"274151322000087","219011344069620",27.89,11.00,0,333.33,342.65,9.1,6.9,0.035,616865.7,616865.7,21318,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461532542,427351.00
04/24/2016 17:30,2,0.465,ACTIVE,212.83,340.55,59.965,1461533404,"201051344000645","219011344069620",29.32,7.30,0,333.33,347.16,13.8,11.4,0.075,379952.7,379952.7,27646,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533405,427352.00
04/24/2016 17:30,2,0.359,ACTIVE,211.70,339.95,59.954,1461533404,"274151322000085","219011344069620",28.73,8.50,0,334.24,343.25,10.5,8.2,0.057,645395.6,645395.6,21254,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533406,427353.00
04/24/2016 17:30,2,0.475,ACTIVE,212.83,342.05,59.965,1461533404,"201051344000633","219011344069620",29.48,6.30,0,332.73,348.66,14.2,11.7,0.080,370846.4,370846.4,28109,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533407,427354.00
04/24/2016 17:30,2,0.498,ACTIVE,212.38,340.25,59.954,1461533404,"201051344000469","219011344069620",28.15,5.50,0,332.13,346.56,14.2,11.8,0.075,372120.6,372120.6,28054,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533408,427355.00
04/24/2016 17:30,2,0.459,ACTIVE,211.93,339.65,60.002,1461533404,"201051344000646","219011344069620",29.66,6.70,0,333.03,346.26,13.8,11.4,0.075,376343.0,376343.0,32612,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533409,427356.00
04/24/2016 17:30,2,0.385,ACTIVE,211.25,338.74,59.949,1461533404,"274151322000052","219011344069620",29.16,8.50,0,333.33,343.55,11.3,9.0,0.066,655517.9,655517.9,21476,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533410,427357.00
04/24/2016 17:30,2,0.459,ACTIVE,212.16,340.25,59.949,1461533404,"201051344000585","219011344069620",29.36,7.00,0,333.03,346.86,13.7,11.3,0.075,382358.7,382358.7,32615,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533411,427358.00
04/24/2016 17:30,2,0.438,ACTIVE,212.16,339.04,59.954,1461533404,"201051344001230","219011344069620",29.38,6.30,0,333.33,344.76,13.1,10.7,0.075,380096.8,380096.8,32409,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533412,427359.00
04/24/2016 17:30,2,0.449,ACTIVE,212.61,340.25,59.965,1461533404,"201051344000582","219011344069620",30.20,6.30,0,333.93,346.26,13.7,11.3,0.071,373672.7,373672.7,32584,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533413,427360.00
04/24/2016 17:30,2,0.486,ACTIVE,211.93,339.04,59.959,1461533404,"201051344000955","219011344069620",29.62,6.70,0,332.13,345.36,14.6,12.2,0.080,385360.9,385360.9,32524,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533414,427361.00
04/24/2016 17:30,2,0.217,ACTIVE,211.48,423.50,59.954,1461533404,"274151322000094","219011344069620",40.14,10.00,0,335.14,437.33,8.8,6.6,0.044,526311.0,526311.0,22405,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533415,427362.00
04/24/2016 17:30,2,0.498,ACTIVE,212.61,340.55,59.954,1461533404,"201051344000579","219011344069620",29.16,6.70,0,333.33,349.26,14.7,12.3,0.080,385693.7,385693.7,8128,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533416,427363.00
04/24/2016 17:30,2,0.484,ACTIVE,212.16,339.34,59.959,1461533404,"201051344000890","219011344069620",29.64,7.00,0,333.03,346.56,14.6,12.1,0.075,382516.6,382516.6,32548,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533416,427364.00
04/24/2016 17:30,2,0.477,ACTIVE,212.38,340.55,59.954,1461533404,"201051344000438","219011344069620",29.74,6.30,0,333.63,346.86,14.4,12.0,0.075,384667.9,384667.9,32554,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533417,427365.00
04/24/2016 17:30,2,0.514,ACTIVE,212.38,339.95,59.949,1461533404,"201051344000417","219011344069620",28.88,6.70,0,332.73,346.86,15.0,12.6,0.080,377760.0,377760.0,32704,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533418,427366.00
04/24/2016 17:30,2,0.361,ACTIVE,211.25,339.34,59.959,1461533404,"274151322000083","219011344069620",28.63,8.50,0,333.33,343.85,10.5,8.2,0.062,649691.4,649691.4,21537,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533419,427367.00
04/24/2016 17:30,2,0.371,ACTIVE,212.16,338.14,59.959,1461533404,"274151322000076","219011344069620",29.40,8.50,0,334.54,344.15,11.1,8.8,0.062,691230.5,691230.5,21534,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533420,427368.00
04/24/2016 17:30,2,0.459,ACTIVE,212.61,340.55,59.917,1461533404,"201051344000868","219011344069620",29.46,6.30,0,332.43,346.26,13.7,11.3,0.075,371220.9,371220.9,27787,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533421,427369.00
04/24/2016 17:30,2,0.357,ACTIVE,211.48,338.44,59.954,1461533404,"274151322000095","219011344069620",29.16,8.00,0,333.63,342.95,10.6,8.3,0.066,684201.8,684201.8,21438,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533422,427370.00
04/24/2016 17:30,2,0.443,ACTIVE,212.38,341.15,59.944,1461533404,"201051344000988","219011344069620",29.54,6.70,0,331.53,348.06,13.3,10.9,0.084,368560.0,368560.0,28075,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533423,427371.00
04/24/2016 17:30,2,0.455,ACTIVE,212.16,338.74,59.954,1461533404,"201051344001025","219011344069620",29.78,6.30,0,333.03,346.86,13.7,11.3,0.080,382252.8,382252.8,32596,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533424,427372.00
04/24/2016 17:30,2,0.471,ACTIVE,212.38,339.65,59.944,1461533404,"201051344000458","219011344069620",29.56,7.70,0,333.03,346.26,14.2,11.7,0.080,379195.3,379195.3,27999,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533425,427373.00
04/24/2016 17:30,2,0.441,ACTIVE,213.06,341.45,59.949,1461533404,"201051344000853","219011344069620",30.22,6.30,0,333.93,348.06,13.6,11.2,0.080,377668.5,377668.5,27593,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533425,427374.00
04/24/2016 17:30,2,0.463,ACTIVE,212.61,341.15,59.954,1461533404,"201051344000685","219011344069620",28.31,6.70,0,333.03,348.36,13.3,10.9,0.075,384201.8,384201.8,32421,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533426,427375.00
04/24/2016 17:30,2,0.447,ACTIVE,212.38,340.55,59.959,1461533404,"201051344000917","219011344069620",28.53,7.70,0,332.43,347.16,13.0,10.6,0.066,381267.9,381267.9,32425,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533427,427376.00
04/24/2016 17:30,2,0.430,ACTIVE,212.61,340.55,59.975,1461533404,"201051344001145","219011344069620",29.70,6.00,0,333.33,347.16,12.9,10.6,0.075,386431.1,386431.1,32284,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533428,427377.00
04/24/2016 17:30,2,0.473,ACTIVE,212.38,339.95,59.949,1461533404,"201051344000651","219011344069620",29.18,6.30,0,333.63,346.86,14.0,11.6,0.075,378430.2,378430.2,32650,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533429,427378.00
04/24/2016 17:30,2,0.344,ACTIVE,211.25,339.34,59.954,1461533404,"274151322000088","219011344069620",27.93,8.50,0,333.03,342.95,9.7,7.5,0.053,628967.1,628967.1,21219,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533430,427379.00
04/24/2016 17:30,2,0.248,ACTIVE,212.16,406.07,59.949,1461533404,"274151322000068","219011344069620",38.37,11.00,0,336.04,427.41,9.6,7.4,0.044,526056.5,526056.5,22614,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533431,427380.00
04/24/2016 17:30,2,0.445,ACTIVE,211.93,339.04,59.965,1461533404,"201051344001135","219011344069620",29.56,6.70,0,333.03,345.96,13.4,11.0,0.080,374759.7,374759.7,32603,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533432,427381.00
04/24/2016 17:30,2,0.459,ACTIVE,212.16,339.65,59.949,1461533404,"201051344000594","219011344069620",30.36,6.30,0,331.83,347.16,14.2,11.8,0.080,382473.8,382473.8,28036,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533433,427382.00
04/24/2016 17:30,2,0.445,ACTIVE,212.38,339.34,59.996,1461533404,"201051344001203","219011344069620",29.28,6.70,0,333.33,347.76,13.3,10.9,0.075,381362.8,381362.8,32604,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533434,427383.00
04/24/2016 17:30,2,0.346,ACTIVE,211.25,339.04,59.949,1461533404,"274151322000054","219011344069620",29.50,9.00,0,333.33,343.25,10.3,8.0,0.053,642769.5,642769.5,21243,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533435,427384.00
04/24/2016 17:30,2,0.445,ACTIVE,212.61,339.95,60.007,1461533404,"201051344000867","219011344069620",29.66,7.30,0,332.43,346.86,13.4,11.0,0.075,370553.6,370553.6,28039,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533435,427385.00
04/24/2016 17:30,2,0.492,ACTIVE,212.16,339.95,59.965,1461533404,"201051344001093","219011344069620",28.43,7.00,0,333.03,348.36,14.2,11.8,0.071,380207.1,380207.1,32475,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533436,427386.00
04/24/2016 17:30,2,0.391,ACTIVE,212.38,340.85,59.965,1461533404,"201051344000900","219011344069620",29.14,6.70,0,332.73,346.56,11.6,9.2,0.075,385956.3,385956.3,27425,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533437,427387.00
04/24/2016 17:30,2,0.477,ACTIVE,212.61,340.55,59.965,1461533404,"201051344000648","219011344069620",29.20,6.00,0,332.73,346.56,14.2,11.7,0.075,378457.0,378457.0,27732,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533438,427388.00
04/24/2016 17:30,2,0.463,ACTIVE,212.61,340.55,59.970,1461533404,"201051344000569","219011344069620",29.58,6.70,0,333.33,346.56,13.8,11.4,0.080,387224.6,387224.6,27360,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533439,427389.00
04/24/2016 17:30,2,0.449,ACTIVE,212.38,340.25,59.959,1461533404,"201051344000983","219011344069620",29.24,7.00,0,332.43,346.86,13.4,11.0,0.080,378823.5,378823.5,27831,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533440,427390.00
04/24/2016 17:30,2,0.439,ACTIVE,212.61,340.25,59.959,1461533404,"201051344001158","219011344069620",29.90,6.00,0,332.43,346.86,13.4,11.0,0.084,373523.7,373523.7,28094,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533441,427391.00
04/24/2016 17:30,2,0.467,ACTIVE,212.83,340.85,59.970,1461533404,"201051344000576","219011344069620",29.64,6.70,0,332.13,348.66,14.1,11.6,0.080,380359.3,380359.3,27505,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533442,427392.00
04/24/2016 17:30,2,0.354,ACTIVE,211.25,337.24,59.928,1461533404,"274151322000087","219011344069620",28.77,10.70,0,333.33,343.55,10.3,8.0,0.044,616867.4,616867.4,21319,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461533443,427393.00
04/24/2016 17:45,2,0.432,ACTIVE,212.83,341.15,59.959,1461534303,"201051344000645","219011344069620",29.86,7.30,0,333.93,349.26,13.1,10.7,0.071,379955.6,379955.6,27647,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534304,427394.00
04/24/2016 17:45,2,0.330,ACTIVE,211.70,338.14,59.959,1461534303,"274151322000085","219011344069620",29.20,8.50,0,334.84,344.76,9.8,7.5,0.049,645397.7,645397.7,21255,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534305,427395.00
04/24/2016 17:45,2,0.439,ACTIVE,213.06,342.35,59.959,1461534303,"201051344000633","219011344069620",30.20,6.30,0,333.33,350.77,13.5,11.1,0.071,370849.4,370849.4,28110,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534306,427396.00
04/24/2016 17:45,2,0.477,ACTIVE,212.61,340.55,59.917,1461534303,"201051344000469","219011344069620",28.43,5.50,0,332.13,348.66,13.8,11.3,0.075,372123.8,372123.8,28055,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534307,427397.00
04/24/2016 17:45,2,0.461,ACTIVE,211.93,339.65,59.965,1461534303,"201051344000646","219011344069620",27.71,6.30,0,331.83,348.36,12.9,10.6,0.066,376345.9,376345.9,32613,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534308,427398.00
04/24/2016 17:45,2,0.371,ACTIVE,211.25,339.04,59.954,1461534303,"274151322000052","219011344069620",28.65,8.50,0,333.93,345.36,10.7,8.4,0.062,655520.3,655520.3,21477,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534309,427399.00
04/24/2016 17:45,2,0.449,ACTIVE,212.38,340.25,59.959,1461534303,"201051344000585","219011344069620",28.69,7.00,0,332.43,350.17,13.1,10.7,0.080,382361.7,382361.7,32616,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534310,427400.00
04/24/2016 17:45,2,0.420,ACTIVE,212.16,338.74,59.959,1461534303,"201051344001230","219011344069620",29.12,6.30,0,331.53,348.36,12.4,10.1,0.066,380099.6,380099.6,32410,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534311,427401.00
04/24/2016 17:45,2,0.434,ACTIVE,212.61,340.25,59.959,1461534303,"201051344000582","219011344069620",30.02,6.30,0,332.43,348.66,13.3,10.9,0.066,373675.6,373675.6,32585,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534312,427402.00
04/24/2016 17:45,2,0.471,ACTIVE,211.93,338.44,59.965,1461534303,"201051344000955","219011344069620",29.18,6.70,0,331.83,347.46,13.9,11.5,0.075,385364.0,385364.0,32525,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534313,427403.00
04/24/2016 17:45,2,0.209,ACTIVE,211.48,414.79,59.965,1461534303,"274151322000094","219011344069620",39.28,10.00,0,335.14,440.64,8.3,6.1,0.040,526312.7,526312.7,22406,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534313,427404.00
04/24/2016 17:45,2,0.469,ACTIVE,212.61,340.25,59.959,1461534303,"201051344000579","219011344069620",29.74,6.70,0,333.93,348.66,14.2,11.7,0.071,385697.0,385697.0,8129,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534314,427405.00
04/24/2016 17:45,2,0.447,ACTIVE,211.93,338.44,59.938,1461534303,"201051344000890","219011344069620",30.55,6.70,0,332.73,348.06,13.9,11.5,0.071,382519.7,382519.7,32549,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534315,427406.00
04/24/2016 17:45,2,0.457,ACTIVE,212.16,339.65,59.965,1461534303,"201051344000438","219011344069620",29.22,6.30,0,332.73,348.66,13.6,11.2,0.071,384671.1,384671.1,32555,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534316,427407.00
04/24/2016 17:45,2,0.479,ACTIVE,212.16,339.95,59.959,1461534303,"201051344000417","219011344069620",29.90,6.70,0,332.13,348.66,14.5,12.1,0.071,377763.3,377763.3,32705,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534317,427408.00
04/24/2016 17:45,2,0.336,ACTIVE,211.25,339.95,59.954,1461534303,"274151322000083","219011344069620",28.57,8.50,0,333.93,344.76,9.7,7.5,0.057,649693.6,649693.6,21538,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534318,427409.00
04/24/2016 17:45,2,0.348,ACTIVE,212.16,338.74,59.981,1461534303,"274151322000076","219011344069620",29.36,8.50,0,335.44,345.66,10.4,8.1,0.062,691232.9,691232.9,21535,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534319,427410.00
04/24/2016 17:45,2,0.434,ACTIVE,212.38,339.95,59.959,1461534303,"201051344000868","219011344069620",29.56,6.30,0,332.43,348.66,13.0,10.7,0.066,371223.8,371223.8,27788,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534320,427411.00
04/24/2016 17:45,2,0.338,ACTIVE,211.25,338.14,59.944,1461534303,"274151322000095","219011344069620",28.69,8.00,0,334.54,344.76,9.8,7.6,0.049,684204.0,684204.0,21439,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534321,427412.00
04/24/2016 17:45,2,0.420,ACTIVE,212.38,341.15,59.959,1461534303,"201051344000988","219011344069620",29.32,6.70,0,332.43,350.47,12.5,10.1,0.075,368562.9,368562.9,28076,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534322,427413.00
04/24/2016 17:45,2,0.432,ACTIVE,211.93,338.44,59.954,1461534303,"201051344001025","219011344069620",29.20,6.30,0,332.73,348.96,12.8,10.4,0.075,382255.8,382255.8,32597,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534323,427414.00
04/24/2016 17:45,2,0.445,ACTIVE,212.38,339.65,59.954,1461534303,"201051344000458","219011344069620",29.52,7.70,0,333.03,348.66,13.4,11.0,0.075,379198.3,379198.3,28000,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534324,427415.00
04/24/2016 17:45,2,0.414,ACTIVE,213.06,341.75,59.965,1461534303,"201051344000853","219011344069620",30.24,6.30,0,334.24,350.17,12.8,10.4,0.071,377671.4,377671.4,27594,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534325,427416.00
04/24/2016 17:45,2,0.436,ACTIVE,212.38,339.95,59.949,1461534303,"201051344000685","219011344069620",28.07,6.70,0,333.03,349.26,12.4,10.1,0.066,384204.7,384204.7,32422,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534326,427417.00
04/24/2016 17:45,2,0.410,ACTIVE,212.16,339.95,59.991,1461534303,"201051344000917","219011344069620",29.48,7.70,0,332.73,348.96,12.2,9.9,0.071,381270.7,381270.7,32426,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534327,427418.00
04/24/2016 17:45,2,0.400,ACTIVE,212.38,339.65,59.949,1461534303,"201051344001145","219011344069620",29.76,6.00,0,333.03,348.96,12.1,9.8,0.066,386433.9,386433.9,32285,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534328,427419.00
04/24/2016 17:45,2,0.445,ACTIVE,212.38,339.95,59.949,1461534303,"201051344000651","219011344069620",29.26,6.00,0,333.03,348.96,13.3,10.9,0.071,378433.2,378433.2,32651,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534329,427420.00
04/24/2016 17:45,2,0.322,ACTIVE,211.25,337.84,59.954,1461534303,"274151322000088","219011344069620",27.73,8.50,0,333.63,343.85,9.1,6.8,0.035,628969.1,628969.1,21220,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534330,427421.00
04/24/2016 17:45,2,0.232,ACTIVE,211.93,409.08,59.949,1461534303,"274151322000068","219011344069620",38.70,11.00,0,335.74,434.02,9.2,6.9,0.040,526058.5,526058.5,22615,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534331,427422.00
04/24/2016 17:45,2,0.426,ACTIVE,211.93,337.84,59.959,1461534303,"201051344001135","219011344069620",29.26,6.70,0,332.43,347.76,12.7,10.3,0.071,374762.6,374762.6,32604,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534332,427423.00
04/24/2016 17:45,2,0.455,ACTIVE,212.16,339.95,59.949,1461534303,"201051344000594","219011344069620",29.42,6.30,0,331.23,349.86,13.6,11.2,0.075,382476.9,382476.9,28037,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534333,427424.00
04/24/2016 17:45,2,0.430,ACTIVE,212.38,339.34,59.959,1461534303,"201051344001203","219011344069620",29.36,6.70,0,333.33,349.26,12.8,10.4,0.066,381365.6,381365.6,32605,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534334,427425.00
04/24/2016 17:45,2,0.346,ACTIVE,211.25,338.44,59.944,1461534303,"274151322000054","219011344069620",28.82,9.00,0,333.93,344.76,10.1,7.8,0.049,642771.7,642771.7,21244,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534335,427426.00
04/24/2016 17:45,2,0.451,ACTIVE,212.83,339.95,59.959,1461534303,"201051344000867","219011344069620",27.95,7.30,0,332.73,348.66,12.8,10.4,0.066,370556.5,370556.5,28040,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534336,427427.00
04/24/2016 17:45,2,0.471,ACTIVE,212.16,339.95,59.949,1461534303,"201051344001093","219011344069620",30.00,7.00,0,333.03,348.36,14.3,11.9,0.066,380210.2,380210.2,32476,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534336,427428.00
04/24/2016 17:45,2,0.389,ACTIVE,212.38,341.15,59.944,1461534303,"201051344000900","219011344069620",29.24,6.70,0,332.43,348.96,11.5,9.2,0.075,385958.8,385958.8,27426,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534337,427429.00
04/24/2016 17:45,2,0.465,ACTIVE,212.83,340.85,59.922,1461534303,"201051344000648","219011344069620",30.20,6.00,0,333.93,349.26,14.2,11.8,0.071,378460.1,378460.1,27733,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534338,427430.00
04/24/2016 17:45,2,0.465,ACTIVE,212.61,340.55,59.938,1461534303,"201051344000569","219011344069620",29.66,6.70,0,333.03,348.96,13.9,11.5,0.080,387227.6,387227.6,27361,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534339,427431.00
04/24/2016 17:45,2,0.453,ACTIVE,212.61,340.85,59.949,1461534303,"201051344000983","219011344069620",29.80,6.70,0,332.43,349.26,13.7,11.3,0.080,378826.3,378826.3,27832,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534340,427432.00
04/24/2016 17:45,2,0.453,ACTIVE,212.83,341.45,59.922,1461534303,"201051344001158","219011344069620",29.90,6.00,0,333.03,348.96,13.8,11.4,0.080,373526.5,373526.5,28095,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534341,427433.00
04/24/2016 17:45,2,0.484,ACTIVE,213.29,342.05,59.959,1461534303,"201051344000576","219011344069620",29.78,6.30,0,333.33,349.86,14.7,12.2,0.080,380362.3,380362.3,27506,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534342,427434.00
04/24/2016 17:45,2,0.396,ACTIVE,211.70,339.34,59.944,1461534303,"274151322000087","219011344069620",27.79,10.70,0,333.93,344.76,11.2,8.9,0.057,616869.5,616869.5,21320,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461534343,427435.00
04/24/2016 18:00,2,0.480,ACTIVE,213.06,342.05,60.007,1461535204,"201051344000645","219011344069620",29.48,7.30,0,334.84,348.06,14.4,12.0,0.080,379958.2,379958.2,27648,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535205,427436.00
04/24/2016 18:00,2,0.377,ACTIVE,211.70,339.65,59.996,1461535204,"274151322000085","219011344069620",28.84,8.50,0,334.24,343.85,11.0,8.7,0.062,645399.5,645399.5,21256,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535206,427437.00
04/24/2016 18:00,2,0.479,ACTIVE,213.29,343.25,60.028,1461535204,"201051344000633","219011344069620",30.47,6.30,0,333.33,350.47,14.8,12.3,0.084,370852.1,370852.1,28111,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535206,427438.00
04/24/2016 18:00,2,0.502,ACTIVE,212.83,341.75,60.012,1461535204,"201051344000469","219011344069620",29.74,6.00,0,332.73,347.46,15.2,12.7,0.084,372126.5,372126.5,28056,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535207,427439.00
04/24/2016 18:00,2,0.490,ACTIVE,211.93,339.65,60.007,1461535204,"201051344000646","219011344069620",29.20,6.30,0,332.43,347.16,14.5,12.1,0.084,376348.5,376348.5,32614,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535208,427440.00
04/24/2016 18:00,2,0.414,ACTIVE,211.25,339.04,60.002,1461535204,"274151322000052","219011344069620",28.96,8.50,0,333.63,344.45,12.1,9.8,0.057,655522.3,655522.3,21478,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535209,427441.00
04/24/2016 18:00,2,0.479,ACTIVE,212.38,340.25,60.018,1461535204,"201051344000585","219011344069620",29.92,7.00,0,332.43,347.16,14.5,12.1,0.088,382364.3,382364.3,32617,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535210,427442.00
04/24/2016 18:00,2,0.459,ACTIVE,212.16,339.04,60.007,1461535204,"201051344001230","219011344069620",29.96,6.30,0,331.53,345.36,14.0,11.6,0.084,380102.1,380102.1,32411,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535211,427443.00
04/24/2016 18:00,2,0.467,ACTIVE,212.83,340.55,60.012,1461535204,"201051344000582","219011344069620",30.65,6.00,0,333.63,346.56,14.5,12.1,0.080,373678.3,373678.3,32586,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535212,427444.00
04/24/2016 18:00,2,0.514,ACTIVE,211.93,339.34,60.034,1461535204,"201051344000955","219011344069620",29.62,6.70,0,331.83,345.66,15.4,13.0,0.088,385366.8,385366.8,32526,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535213,427445.00
04/24/2016 18:00,2,0.219,ACTIVE,211.70,430.12,59.996,1461535204,"274151322000094","219011344069620",40.91,10.00,0,335.14,441.84,9.1,6.9,0.049,526314.2,526314.2,22407,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535214,427446.00
04/24/2016 18:00,2,0.525,ACTIVE,212.61,341.15,60.002,1461535204,"201051344000579","219011344069620",29.08,6.70,0,333.33,353.47,15.5,13.1,0.088,385699.8,385699.8,8130,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535215,427447.00
