ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 18:00,2,0.508,ACTIVE,212.16,339.34,60.012,1461535204,"201051344000890","219011344069620",29.58,6.70,0,331.83,347.46,15.2,12.8,0.084,382522.5,382522.5,32550,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535216,427448.00
04/24/2016 18:00,2,0.498,ACTIVE,212.38,339.95,60.012,1461535204,"201051344000438","219011344069620",29.90,6.30,0,333.03,350.77,15.1,12.6,0.080,384673.8,384673.8,32556,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535216,427449.00
04/24/2016 18:00,2,0.557,ACTIVE,212.38,340.25,60.012,1461535204,"201051344000417","219011344069620",24.19,6.70,0,332.43,346.56,13.7,11.3,0.075,377766.3,377766.3,32706,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535217,427450.00
04/24/2016 18:00,2,0.377,ACTIVE,211.70,339.04,60.002,1461535204,"274151322000083","219011344069620",29.02,8.50,0,333.93,344.15,11.1,8.8,0.071,649695.4,649695.4,21539,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535218,427451.00
04/24/2016 18:00,2,0.389,ACTIVE,212.16,339.65,59.996,1461535204,"274151322000076","219011344069620",29.98,8.50,0,335.14,345.06,11.8,9.4,0.066,691234.9,691234.9,21536,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535219,427452.00
04/24/2016 18:00,2,0.471,ACTIVE,212.38,340.85,59.975,1461535204,"201051344000868","219011344069620",29.96,6.30,0,333.33,347.46,14.3,11.9,0.084,371226.5,371226.5,27789,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535220,427453.00
04/24/2016 18:00,2,0.379,ACTIVE,211.48,339.34,60.002,1461535204,"274151322000095","219011344069620",29.32,8.00,0,334.24,343.85,11.2,8.9,0.066,684205.9,684205.9,21440,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535221,427454.00
04/24/2016 18:00,2,0.463,ACTIVE,212.16,342.35,59.996,1461535204,"201051344000988","219011344069620",29.60,6.70,0,331.83,349.26,13.8,11.4,0.093,368565.4,368565.4,28077,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535222,427455.00
04/24/2016 18:00,2,0.451,ACTIVE,212.16,338.74,60.007,1461535204,"201051344001025","219011344069620",30.99,6.30,0,332.13,347.16,14.2,11.7,0.080,382258.4,382258.4,32598,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535223,427456.00
04/24/2016 18:00,2,0.484,ACTIVE,212.38,340.25,60.007,1461535204,"201051344000458","219011344069620",29.80,7.70,0,333.03,347.76,14.6,12.2,0.080,379201.1,379201.1,28001,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535224,427457.00
04/24/2016 18:00,2,0.479,ACTIVE,213.06,342.65,60.002,1461535204,"201051344000853","219011344069620",29.36,6.30,0,334.54,348.96,14.3,11.9,0.084,377674.1,377674.1,27595,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535225,427458.00
04/24/2016 18:00,2,0.471,ACTIVE,212.61,340.85,60.002,1461535204,"201051344000685","219011344069620",29.86,6.30,0,333.03,347.46,14.3,11.9,0.084,384207.3,384207.3,32423,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535226,427459.00
04/24/2016 18:00,2,0.471,ACTIVE,212.38,340.25,60.028,1461535204,"201051344000917","219011344069620",29.06,7.30,0,332.43,347.16,13.9,11.5,0.075,381273.2,381273.2,32427,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535227,427460.00
04/24/2016 18:00,2,0.451,ACTIVE,212.61,340.25,60.002,1461535204,"201051344001145","219011344069620",29.90,6.30,0,333.33,347.46,13.7,11.3,0.080,386436.4,386436.4,32286,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535228,427461.00
04/24/2016 18:00,2,0.498,ACTIVE,212.38,340.55,60.002,1461535204,"201051344000651","219011344069620",29.28,6.00,0,333.33,346.56,14.8,12.4,0.075,378435.9,378435.9,32652,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535228,427462.00
04/24/2016 18:00,2,0.365,ACTIVE,211.25,339.65,59.996,1461535204,"274151322000088","219011344069620",27.91,8.50,0,333.63,343.55,10.4,8.1,0.057,628970.8,628970.8,21221,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535229,427463.00
04/24/2016 18:00,2,0.234,ACTIVE,212.16,434.02,59.996,1461535204,"274151322000068","219011344069620",41.37,11.30,0,336.34,446.05,9.8,7.5,0.031,526060.1,526060.1,22616,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535230,427464.00
04/24/2016 18:00,2,0.471,ACTIVE,211.93,339.04,59.996,1461535204,"201051344001135","219011344069620",29.62,6.70,0,332.73,345.96,14.2,11.7,0.080,374765.2,374765.2,32605,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535231,427465.00
04/24/2016 18:00,2,0.498,ACTIVE,212.16,340.55,59.996,1461535204,"201051344000594","219011344069620",29.52,6.30,0,332.13,349.26,14.9,12.5,0.088,382479.6,382479.6,28038,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535232,427466.00
04/24/2016 18:00,2,0.465,ACTIVE,212.38,339.34,60.028,1461535204,"201051344001203","219011344069620",30.10,6.70,0,332.73,347.46,14.2,11.8,0.084,381368.2,381368.2,32606,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535233,427467.00
04/24/2016 18:00,2,0.369,ACTIVE,211.48,338.44,59.996,1461535204,"274151322000054","219011344069620",29.28,9.30,0,333.93,343.55,11.0,8.7,0.057,642773.5,642773.5,21245,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535234,427468.00
04/24/2016 18:00,2,0.482,ACTIVE,212.61,339.95,59.991,1461535204,"201051344000867","219011344069620",28.96,7.30,0,333.33,347.76,14.2,11.7,0.080,370559.1,370559.1,28041,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535235,427469.00
04/24/2016 18:00,2,0.512,ACTIVE,212.38,339.95,60.012,1461535204,"201051344001093","219011344069620",29.60,7.00,0,332.13,348.06,15.4,12.9,0.080,380213.1,380213.1,32477,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535236,427470.00
04/24/2016 18:00,2,0.410,ACTIVE,212.38,341.75,59.991,1461535204,"201051344000900","219011344069620",30.16,6.70,0,333.03,347.46,12.5,10.2,0.084,385961.0,385961.0,27427,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535237,427471.00
04/24/2016 18:00,2,0.498,ACTIVE,212.83,340.85,60.002,1461535204,"201051344000648","219011344069620",29.82,6.00,0,333.93,347.46,15.1,12.6,0.084,378462.8,378462.8,27734,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535238,427472.00
04/24/2016 18:00,2,0.496,ACTIVE,212.61,340.85,60.012,1461535204,"201051344000569","219011344069620",29.12,6.70,0,334.24,348.06,14.7,12.2,0.084,387230.3,387230.3,27362,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535239,427473.00
04/24/2016 18:00,2,0.469,ACTIVE,212.61,340.55,59.986,1461535204,"201051344000983","219011344069620",29.98,6.70,0,333.93,348.36,14.2,11.8,0.084,378828.9,378828.9,27833,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535240,427474.00
04/24/2016 18:00,2,0.457,ACTIVE,212.83,341.45,59.986,1461535204,"201051344001158","219011344069620",30.36,5.50,0,334.24,348.66,14.1,11.7,0.088,373529.1,373529.1,28096,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535241,427475.00
04/24/2016 18:00,2,0.496,ACTIVE,213.06,342.65,60.002,1461535204,"201051344000576","219011344069620",29.48,6.30,0,334.24,349.26,14.8,12.4,0.084,380365.0,380365.0,27507,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535242,427476.00
04/24/2016 18:00,2,0.383,ACTIVE,211.70,340.55,60.002,1461535204,"274151322000087","219011344069620",27.85,10.70,0,333.93,343.85,10.8,8.5,0.053,616871.3,616871.3,21321,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461535243,427477.00
04/24/2016 18:15,2,0.328,ACTIVE,213.06,339.95,60.002,1461536103,"201051344000645","219011344069620",28.07,7.30,0,334.54,348.96,9.4,7.1,0.040,379960.5,379960.5,27649,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536104,427478.00
04/24/2016 18:15,2,0.236,ACTIVE,211.93,338.44,59.965,1461536103,"274151322000085","219011344069620",27.69,8.50,0,334.84,344.15,6.7,4.5,0.027,645401.1,645401.1,21257,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536105,427479.00
04/24/2016 18:15,2,0.328,ACTIVE,213.29,341.15,59.938,1461536103,"201051344000633","219011344069620",29.60,6.30,0,333.63,351.37,9.9,7.6,0.040,370854.6,370854.6,28112,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536106,427480.00
04/24/2016 18:15,2,0.346,ACTIVE,212.83,339.34,59.981,1461536103,"201051344000469","219011344069620",29.20,5.50,0,333.03,348.96,10.3,8.0,0.040,372129.1,372129.1,28057,0,0,0,L,1122011218,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536107,427481.00
04/24/2016 18:15,2,0.326,ACTIVE,212.16,338.74,59.986,1461536103,"201051344000646","219011344069620",29.18,6.30,0,331.53,347.16,9.7,7.4,0.040,376350.9,376350.9,32615,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536107,427482.00
04/24/2016 18:15,2,0.254,ACTIVE,211.48,337.24,59.975,1461536103,"274151322000052","219011344069620",28.75,8.50,0,334.24,344.15,7.4,5.2,0.035,655524.1,655524.1,21479,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536108,427483.00
04/24/2016 18:15,2,0.322,ACTIVE,212.61,339.04,59.981,1461536103,"201051344000585","219011344069620",29.26,7.00,0,332.13,347.46,9.6,7.4,0.040,382366.6,382366.6,32618,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536109,427484.00
04/24/2016 18:15,2,0.303,ACTIVE,212.38,337.84,60.007,1461536103,"201051344001230","219011344069620",29.74,6.30,0,330.63,346.26,9.2,6.9,0.035,380104.3,380104.3,32412,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536110,427485.00
04/24/2016 18:15,2,0.328,ACTIVE,212.83,339.04,59.975,1461536103,"201051344000582","219011344069620",29.22,6.30,0,333.33,347.76,9.8,7.5,0.040,373680.6,373680.6,32587,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536111,427486.00
04/24/2016 18:15,2,0.354,ACTIVE,212.16,338.14,59.970,1461536103,"201051344000955","219011344069620",29.42,6.70,0,331.83,346.86,10.6,8.3,0.040,385369.4,385369.4,32527,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536112,427487.00
04/24/2016 18:15,2,0.148,ACTIVE,211.70,338.14,59.996,1461536103,"274151322000094","219011344069620",31.35,9.70,0,336.04,434.63,4.8,2.7,0.022,526315.4,526315.4,22408,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536113,427488.00
04/24/2016 18:15,2,0.359,ACTIVE,212.61,339.04,59.981,1461536103,"201051344000579","219011344069620",29.24,6.70,0,334.54,348.96,10.7,8.4,0.044,385702.4,385702.4,8131,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536114,427489.00
04/24/2016 18:15,2,0.359,ACTIVE,212.38,338.14,59.959,1461536103,"201051344000890","219011344069620",28.80,6.70,0,332.13,347.16,10.5,8.2,0.040,382525.1,382525.1,32551,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536115,427490.00
04/24/2016 18:15,2,0.346,ACTIVE,212.61,339.04,59.975,1461536103,"201051344000438","219011344069620",29.60,6.30,0,333.03,347.76,10.3,8.0,0.040,384676.3,384676.3,32557,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536115,427491.00
04/24/2016 18:15,2,0.373,ACTIVE,212.61,339.04,59.970,1461536103,"201051344000417","219011344069620",29.22,6.70,0,332.43,347.46,11.1,8.8,0.044,377768.9,377768.9,32707,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536116,427492.00
04/24/2016 18:15,2,0.244,ACTIVE,211.48,338.14,59.975,1461536103,"274151322000083","219011344069620",27.49,8.50,0,334.84,343.85,6.8,4.7,0.027,649697.0,649697.0,21540,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536117,427493.00
04/24/2016 18:15,2,0.248,ACTIVE,212.16,338.44,59.965,1461536103,"274151322000076","219011344069620",28.82,8.50,0,335.74,344.45,7.2,5.1,0.035,691236.6,691236.6,21537,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536118,427494.00
04/24/2016 18:15,2,0.330,ACTIVE,212.61,339.04,59.949,1461536103,"201051344000868","219011344069620",28.90,6.30,0,333.03,348.06,9.7,7.4,0.040,371228.8,371228.8,27790,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536119,427495.00
04/24/2016 18:15,2,0.246,ACTIVE,211.70,338.74,59.996,1461536103,"274151322000095","219011344069620",27.79,8.00,0,334.54,343.55,7.0,4.8,0.031,684207.5,684207.5,21441,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536120,427496.00
04/24/2016 18:15,2,0.312,ACTIVE,212.38,340.25,59.975,1461536103,"201051344000988","219011344069620",29.28,6.70,0,332.73,350.47,9.3,7.0,0.040,368567.6,368567.6,28078,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536121,427497.00
04/24/2016 18:15,2,0.326,ACTIVE,212.16,337.84,59.975,1461536103,"201051344001025","219011344069620",29.40,6.30,0,332.43,347.46,9.8,7.5,0.040,382260.8,382260.8,32599,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536122,427498.00
04/24/2016 18:15,2,0.346,ACTIVE,212.61,338.74,59.965,1461536103,"201051344000458","219011344069620",29.30,7.70,0,333.63,348.06,10.3,8.0,0.044,379203.5,379203.5,28002,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536123,427499.00
04/24/2016 18:15,2,0.324,ACTIVE,213.06,339.34,60.002,1461536103,"201051344000853","219011344069620",29.72,6.30,0,335.44,349.56,9.8,7.5,0.040,377676.4,377676.4,27596,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536124,427500.00
04/24/2016 18:15,2,0.324,ACTIVE,212.83,339.65,59.975,1461536103,"201051344000685","219011344069620",29.36,6.30,0,332.13,348.06,9.7,7.5,0.044,384209.6,384209.6,32424,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536125,427501.00
04/24/2016 18:15,2,0.318,ACTIVE,212.61,339.95,59.970,1461536103,"201051344000917","219011344069620",29.22,7.70,0,331.53,347.76,9.4,7.2,0.035,381275.4,381275.4,32428,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536126,427502.00
04/24/2016 18:15,2,0.311,ACTIVE,212.83,339.34,59.975,1461536103,"201051344001145","219011344069620",29.04,6.00,0,333.03,347.76,9.2,6.9,0.044,386438.5,386438.5,32287,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536127,427503.00
04/24/2016 18:15,2,0.344,ACTIVE,212.61,339.04,59.986,1461536103,"201051344000651","219011344069620",29.26,6.00,0,333.03,347.46,10.2,8.0,0.040,378438.3,378438.3,32653,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536128,427504.00
04/24/2016 18:15,2,0.225,ACTIVE,211.25,337.84,59.970,1461536103,"274151322000088","219011344069620",27.35,8.50,0,333.63,343.25,6.2,4.1,0.031,628972.2,628972.2,21222,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536128,427505.00
04/24/2016 18:15,2,0.170,ACTIVE,212.16,354.97,59.959,1461536103,"274151322000068","219011344069620",32.98,10.70,0,336.64,439.13,5.7,3.6,0.022,526061.5,526061.5,22617,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536129,427506.00
04/24/2016 18:15,2,0.326,ACTIVE,212.16,338.14,59.975,1461536103,"201051344001135","219011344069620",29.30,6.70,0,332.43,346.56,9.7,7.4,0.044,374767.4,374767.4,32606,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536130,427507.00
04/24/2016 18:15,2,0.350,ACTIVE,212.38,339.04,59.970,1461536103,"201051344000594","219011344069620",29.16,6.30,0,333.03,347.16,10.4,8.1,0.049,382482.0,382482.0,28039,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536131,427508.00
04/24/2016 18:15,2,0.326,ACTIVE,212.61,339.04,59.981,1461536103,"201051344001203","219011344069620",28.94,6.70,0,332.13,348.36,9.6,7.3,0.044,381370.4,381370.4,32607,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536132,427509.00
04/24/2016 18:15,2,0.246,ACTIVE,211.48,337.84,59.959,1461536103,"274151322000054","219011344069620",27.71,9.00,0,334.24,342.95,6.9,4.7,0.031,642775.0,642775.0,21246,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536133,427510.00
04/24/2016 18:15,2,0.330,ACTIVE,212.83,338.44,59.970,1461536103,"201051344000867","219011344069620",29.14,7.00,0,333.33,348.96,9.8,7.5,0.044,370561.3,370561.3,28042,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536134,427511.00
04/24/2016 18:15,2,0.371,ACTIVE,212.38,339.34,59.975,1461536103,"201051344001093","219011344069620",28.92,7.30,0,333.03,347.16,10.9,8.6,0.040,380215.6,380215.6,32478,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536135,427512.00
04/24/2016 18:15,2,0.271,ACTIVE,212.61,339.34,59.959,1461536103,"201051344000900","219011344069620",29.04,6.70,0,333.03,348.06,8.0,5.8,0.044,385962.8,385962.8,27428,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536136,427513.00
04/24/2016 18:15,2,0.363,ACTIVE,212.83,339.65,59.970,1461536103,"201051344000648","219011344069620",28.01,6.00,0,334.54,348.36,10.4,8.1,0.049,378465.2,378465.2,27735,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536137,427514.00
04/24/2016 18:15,2,0.348,ACTIVE,212.61,339.04,59.975,1461536103,"201051344000569","219011344069620",29.02,6.70,0,334.24,348.36,10.2,8.0,0.044,387232.7,387232.7,27363,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536138,427515.00
04/24/2016 18:15,2,0.334,ACTIVE,212.61,338.74,59.965,1461536103,"201051344000983","219011344069620",29.28,6.70,0,333.33,348.36,9.9,7.7,0.044,378831.2,378831.2,27834,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536139,427516.00
04/24/2016 18:15,2,0.326,ACTIVE,212.83,339.34,59.975,1461536103,"201051344001158","219011344069620",29.40,6.00,0,333.63,348.66,9.7,7.5,0.049,373531.3,373531.3,28097,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536140,427517.00
04/24/2016 18:15,2,0.348,ACTIVE,213.06,340.25,59.975,1461536103,"201051344000576","219011344069620",29.54,6.30,0,334.24,349.26,10.4,8.1,0.044,380367.4,380367.4,27508,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536141,427518.00
04/24/2016 18:15,2,0.258,ACTIVE,211.70,339.04,59.959,1461536103,"274151322000087","219011344069620",27.59,10.70,0,334.54,343.55,7.2,5.1,0.027,616872.9,616872.9,21322,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461536142,427519.00
04/24/2016 18:30,2,0.375,ACTIVE,213.06,340.55,60.002,1461537003,"201051344000645","219011344069620",28.88,7.30,0,334.24,346.26,11.0,8.7,0.053,379962.5,379962.5,27650,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537004,427520.00
04/24/2016 18:30,2,0.270,ACTIVE,211.48,338.74,59.970,1461537003,"274151322000085","219011344069620",28.57,8.50,0,334.54,342.05,7.8,5.6,0.035,645402.4,645402.4,21258,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537005,427521.00
04/24/2016 18:30,2,0.371,ACTIVE,213.06,341.75,59.975,1461537003,"201051344000633","219011344069620",29.94,6.30,0,332.73,348.06,11.3,8.9,0.053,370856.7,370856.7,28113,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537006,427522.00
04/24/2016 18:30,2,0.371,ACTIVE,212.61,340.25,59.981,1461537003,"201051344000469","219011344069620",30.61,5.50,0,333.33,345.66,11.5,9.2,0.053,372131.3,372131.3,28058,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537007,427523.00
04/24/2016 18:30,2,0.367,ACTIVE,212.16,339.04,59.991,1461537003,"201051344000646","219011344069620",29.16,6.30,0,331.53,344.45,10.9,8.6,0.044,376352.9,376352.9,32616,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537008,427524.00
04/24/2016 18:30,2,0.281,ACTIVE,211.48,339.95,59.975,1461537003,"274151322000052","219011344069620",29.28,8.50,0,333.93,342.65,8.4,6.2,0.031,655525.6,655525.6,21480,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537009,427525.00
04/24/2016 18:30,2,0.359,ACTIVE,212.61,339.34,59.981,1461537003,"201051344000585","219011344069620",29.54,7.00,0,332.73,345.36,10.8,8.5,0.049,382368.7,382368.7,32619,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537010,427526.00
04/24/2016 18:30,2,0.332,ACTIVE,212.16,338.14,59.965,1461537003,"201051344001230","219011344069620",29.90,6.30,0,331.83,343.85,10.1,7.8,0.049,380106.2,380106.2,32413,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537011,427527.00
04/24/2016 18:30,2,0.357,ACTIVE,212.83,339.04,60.018,1461537003,"201051344000582","219011344069620",29.38,6.00,0,333.33,345.06,10.7,8.4,0.049,373682.7,373682.7,32588,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537012,427528.00
04/24/2016 18:30,2,0.371,ACTIVE,211.93,338.44,59.970,1461537003,"201051344000955","219011344069620",30.30,6.70,0,331.53,344.15,11.4,9.1,0.049,385371.7,385371.7,32528,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537013,427529.00
04/24/2016 18:30,2,0.164,ACTIVE,211.48,358.28,59.981,1461537003,"274151322000094","219011344069620",33.28,9.30,0,335.74,396.45,5.6,3.5,0.027,526316.3,526316.3,22409,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537014,427530.00
04/24/2016 18:30,2,0.385,ACTIVE,212.61,339.65,59.975,1461537003,"201051344000579","219011344069620",29.44,6.70,0,333.33,345.06,11.5,9.2,0.053,385704.7,385704.7,8132,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537015,427531.00
04/24/2016 18:30,2,0.379,ACTIVE,212.16,337.84,59.981,1461537003,"201051344000890","219011344069620",29.36,6.70,0,332.13,344.45,11.3,9.0,0.049,382527.3,382527.3,32552,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537015,427532.00
04/24/2016 18:30,2,0.367,ACTIVE,212.38,339.04,59.975,1461537003,"201051344000438","219011344069620",29.64,6.30,0,333.03,345.36,11.1,8.8,0.049,384678.6,384678.6,32558,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537016,427533.00
04/24/2016 18:30,2,0.391,ACTIVE,212.38,339.04,60.007,1461537003,"201051344000417","219011344069620",29.48,6.30,0,332.13,345.06,11.7,9.4,0.044,377771.3,377771.3,32708,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537017,427534.00
04/24/2016 18:30,2,0.260,ACTIVE,211.48,339.04,59.981,1461537003,"274151322000083","219011344069620",27.73,8.50,0,334.54,342.95,7.3,5.1,0.040,649698.4,649698.4,21541,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537018,427535.00
04/24/2016 18:30,2,0.256,ACTIVE,212.16,339.04,59.970,1461537003,"274151322000076","219011344069620",29.40,8.50,0,334.84,343.25,7.7,5.5,0.035,691238.1,691238.1,21538,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537019,427536.00
04/24/2016 18:30,2,0.344,ACTIVE,212.38,339.34,59.981,1461537003,"201051344000868","219011344069620",29.18,6.30,0,332.73,344.76,10.2,7.9,0.044,371230.8,371230.8,27791,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537020,427537.00
04/24/2016 18:30,2,0.246,ACTIVE,211.70,338.14,60.012,1461537003,"274151322000095","219011344069620",28.82,8.00,0,334.54,342.05,7.2,5.0,0.031,684208.8,684208.8,21442,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537021,427538.00
04/24/2016 18:30,2,0.311,ACTIVE,212.38,340.25,59.975,1461537003,"201051344000988","219011344069620",30.40,6.70,0,332.73,346.56,9.6,7.3,0.053,368569.5,368569.5,28079,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537022,427539.00
04/24/2016 18:30,2,0.340,ACTIVE,212.16,337.84,59.975,1461537003,"201051344001025","219011344069620",29.46,6.30,0,333.03,344.15,10.2,7.9,0.049,382262.9,382262.9,32600,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537023,427540.00
04/24/2016 18:30,2,0.355,ACTIVE,212.38,338.74,59.975,1461537003,"201051344000458","219011344069620",29.26,7.70,0,332.73,345.66,10.6,8.3,0.044,379205.7,379205.7,28003,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537024,427541.00
04/24/2016 18:30,2,0.340,ACTIVE,213.06,340.85,59.975,1461537003,"201051344000853","219011344069620",29.14,6.30,0,333.63,346.86,10.1,7.8,0.044,377678.4,377678.4,27597,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537025,427542.00
04/24/2016 18:30,2,0.336,ACTIVE,212.83,339.65,59.981,1461537003,"201051344000685","219011344069620",29.20,6.30,0,333.63,345.36,9.9,7.7,0.049,384211.6,384211.6,32425,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537026,427543.00
04/24/2016 18:30,2,0.328,ACTIVE,212.61,339.04,59.954,1461537003,"201051344000917","219011344069620",28.92,7.70,0,332.73,345.36,9.6,7.4,0.049,381277.4,381277.4,32429,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537026,427544.00
04/24/2016 18:30,2,0.316,ACTIVE,212.61,339.04,59.970,1461537003,"201051344001145","219011344069620",29.08,6.00,0,333.93,345.06,9.4,7.1,0.044,386440.4,386440.4,32288,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537027,427545.00
04/24/2016 18:30,2,0.350,ACTIVE,212.38,339.04,59.954,1461537003,"201051344000651","219011344069620",29.36,6.00,0,333.33,345.66,10.4,8.1,0.049,378440.4,378440.4,32654,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537028,427546.00
04/24/2016 18:30,2,0.230,ACTIVE,211.03,338.74,59.965,1461537003,"274151322000088","219011344069620",27.53,8.50,0,333.33,342.05,6.4,4.3,0.031,628973.4,628973.4,21223,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537029,427547.00
04/24/2016 18:30,2,0.174,ACTIVE,212.16,360.99,59.970,1461537003,"274151322000068","219011344069620",33.58,10.30,0,336.94,406.67,6.0,3.8,0.027,526062.6,526062.6,22618,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537030,427548.00
04/24/2016 18:30,2,0.346,ACTIVE,212.16,336.94,59.981,1461537003,"201051344001135","219011344069620",25.43,6.70,0,332.73,343.85,9.1,6.9,0.049,374769.4,374769.4,32607,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537031,427549.00
04/24/2016 18:30,2,0.354,ACTIVE,212.16,339.04,59.981,1461537003,"201051344000594","219011344069620",29.30,6.30,0,331.83,344.45,10.6,8.3,0.049,382484.2,382484.2,28040,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537032,427550.00
04/24/2016 18:30,2,0.336,ACTIVE,212.38,337.84,59.970,1461537003,"201051344001203","219011344069620",28.77,6.70,0,333.63,345.66,9.8,7.6,0.040,381372.4,381372.4,32608,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537033,427551.00
04/24/2016 18:30,2,0.252,ACTIVE,211.48,338.14,59.949,1461537003,"274151322000054","219011344069620",27.57,9.00,0,333.93,342.35,7.0,4.9,0.027,642776.3,642776.3,21247,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537034,427552.00
04/24/2016 18:30,2,0.334,ACTIVE,212.83,339.04,59.965,1461537003,"201051344000867","219011344069620",29.44,7.30,0,332.43,345.36,10.0,7.7,0.040,370563.4,370563.4,28043,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537035,427553.00
04/24/2016 18:30,2,0.373,ACTIVE,212.38,338.74,59.975,1461537003,"201051344001093","219011344069620",29.16,7.00,0,332.73,345.06,11.1,8.8,0.044,380217.9,380217.9,32479,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537035,427554.00
04/24/2016 18:30,2,0.275,ACTIVE,212.61,339.95,59.975,1461537003,"201051344000900","219011344069620",28.98,6.30,0,333.33,345.36,8.1,5.9,0.044,385964.4,385964.4,27429,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537036,427555.00
04/24/2016 18:30,2,0.357,ACTIVE,212.83,339.34,59.970,1461537003,"201051344000648","219011344069620",29.16,6.00,0,333.93,345.96,10.6,8.3,0.049,378467.4,378467.4,27736,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537037,427556.00
04/24/2016 18:30,2,0.332,ACTIVE,212.61,339.65,59.965,1461537003,"201051344000569","219011344069620",30.36,6.70,0,333.03,345.36,10.2,8.0,0.040,387234.8,387234.8,27364,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537038,427557.00
04/24/2016 18:30,2,0.338,ACTIVE,212.61,339.34,59.965,1461537003,"201051344000983","219011344069620",29.24,6.70,0,332.73,345.06,10.1,7.8,0.049,378833.2,378833.2,27835,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537039,427558.00
04/24/2016 18:30,2,0.330,ACTIVE,212.83,340.55,59.965,1461537003,"201051344001158","219011344069620",29.08,6.00,0,333.33,345.66,9.8,7.5,0.049,373533.3,373533.3,28098,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537040,427559.00
04/24/2016 18:30,2,0.361,ACTIVE,213.06,340.55,59.970,1461537003,"201051344000576","219011344069620",28.51,6.70,0,333.33,347.46,10.5,8.2,0.044,380369.6,380369.6,27509,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537041,427560.00
04/24/2016 18:30,2,0.258,ACTIVE,211.93,338.74,59.991,1461537003,"274151322000087","219011344069620",27.55,10.70,0,333.93,342.35,7.2,5.0,0.031,616874.2,616874.2,21323,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537042,427561.00
04/24/2016 18:45,2,0.309,ACTIVE,213.06,339.95,59.975,1461537904,"201051344000645","219011344069620",29.54,7.30,0,335.14,347.16,9.2,7.0,0.040,379964.4,379964.4,27651,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537905,427562.00
04/24/2016 18:45,2,0.229,ACTIVE,211.70,338.74,59.965,1461537904,"274151322000085","219011344069620",27.61,8.50,0,335.14,341.75,6.4,4.2,0.027,645403.5,645403.5,21259,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537906,427563.00
04/24/2016 18:45,2,0.324,ACTIVE,213.29,341.45,59.996,1461537904,"201051344000633","219011344069620",29.40,6.30,0,334.54,348.66,9.7,7.5,0.040,370858.6,370858.6,28114,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537907,427564.00
04/24/2016 18:45,2,0.348,ACTIVE,212.83,339.65,59.975,1461537904,"201051344000469","219011344069620",28.61,5.50,0,332.13,346.26,10.1,7.9,0.040,372133.3,372133.3,28059,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537907,427565.00
04/24/2016 18:45,2,0.318,ACTIVE,211.93,338.14,59.965,1461537904,"201051344000646","219011344069620",29.08,6.30,0,331.53,345.06,9.4,7.2,0.035,376354.9,376354.9,32617,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537908,427566.00
04/24/2016 18:45,2,0.254,ACTIVE,211.70,338.14,59.991,1461537904,"274151322000052","219011344069620",27.73,8.50,0,334.24,342.35,7.2,5.0,0.031,655526.9,655526.9,21481,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537909,427567.00
04/24/2016 18:45,2,0.312,ACTIVE,212.38,338.74,59.975,1461537904,"201051344000585","219011344069620",29.36,6.70,0,333.03,345.96,9.3,7.1,0.035,382370.5,382370.5,32620,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537910,427568.00
04/24/2016 18:45,2,0.301,ACTIVE,212.16,337.54,60.007,1461537904,"201051344001230","219011344069620",29.32,6.30,0,332.13,343.85,8.9,6.7,0.035,380108.0,380108.0,32414,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537911,427569.00
04/24/2016 18:45,2,0.316,ACTIVE,212.83,338.44,59.981,1461537904,"201051344000582","219011344069620",29.44,6.00,0,332.73,345.36,9.4,7.2,0.035,373684.7,373684.7,32589,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537912,427570.00
04/24/2016 18:45,2,0.350,ACTIVE,211.93,337.54,59.954,1461537904,"201051344000955","219011344069620",28.86,6.70,0,331.53,344.15,10.3,8.0,0.035,385373.8,385373.8,32529,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537913,427571.00
04/24/2016 18:45,2,0.141,ACTIVE,211.93,337.84,59.959,1461537904,"274151322000094","219011344069620",30.99,8.50,0,335.74,376.92,4.4,2.3,0.022,526317.0,526317.0,22410,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537914,427572.00
04/24/2016 18:45,2,0.348,ACTIVE,212.61,339.04,59.991,1461537904,"201051344000579","219011344069620",29.24,6.30,0,333.63,345.36,10.3,8.0,0.040,385706.9,385706.9,8133,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537915,427573.00
04/24/2016 18:45,2,0.346,ACTIVE,211.93,337.54,59.981,1461537904,"201051344000890","219011344069620",29.02,6.70,0,332.13,344.45,10.2,7.9,0.040,382529.4,382529.4,32553,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537916,427574.00
04/24/2016 18:45,2,0.340,ACTIVE,212.16,338.74,59.975,1461537904,"201051344000438","219011344069620",29.24,6.30,0,333.03,344.45,10.1,7.8,0.035,384680.6,384680.6,32559,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537916,427575.00
04/24/2016 18:45,2,0.367,ACTIVE,212.38,338.44,59.975,1461537904,"201051344000417","219011344069620",29.02,6.70,0,333.03,344.15,10.8,8.5,0.040,377773.5,377773.5,32709,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537917,427576.00
04/24/2016 18:45,2,0.230,ACTIVE,211.70,339.04,59.965,1461537904,"274151322000083","219011344069620",27.49,8.50,0,335.14,342.65,6.4,4.3,0.027,649699.6,649699.6,21542,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537918,427577.00
04/24/2016 18:45,2,0.234,ACTIVE,212.16,338.14,59.970,1461537904,"274151322000076","219011344069620",28.69,8.50,0,335.74,342.95,6.8,4.6,0.031,691239.4,691239.4,21539,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537919,427578.00
04/24/2016 18:45,2,0.311,ACTIVE,212.61,339.34,59.970,1461537904,"201051344000868","219011344069620",29.24,6.30,0,333.93,345.66,9.2,7.0,0.035,371232.7,371232.7,27792,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537920,427579.00
04/24/2016 18:45,2,0.232,ACTIVE,211.70,339.34,59.965,1461537904,"274151322000095","219011344069620",27.27,8.00,0,334.84,341.75,6.5,4.3,0.031,684210.1,684210.1,21443,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537921,427580.00
04/24/2016 18:45,2,0.297,ACTIVE,212.61,340.85,59.954,1461537904,"201051344000988","219011344069620",29.34,6.70,0,332.43,347.46,8.8,6.6,0.044,368571.3,368571.3,28080,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537922,427581.00
04/24/2016 18:45,2,0.311,ACTIVE,211.93,336.94,59.954,1461537904,"201051344001025","219011344069620",29.38,6.30,0,332.73,344.15,9.3,7.0,0.040,382264.8,382264.8,32601,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537923,427582.00
04/24/2016 18:45,2,0.330,ACTIVE,212.61,339.65,59.933,1461537904,"201051344000458","219011344069620",29.12,7.70,0,333.33,345.06,9.8,7.6,0.035,379207.7,379207.7,28004,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537924,427583.00
04/24/2016 18:45,2,0.314,ACTIVE,213.29,340.85,59.975,1461537904,"201051344000853","219011344069620",29.20,6.30,0,334.84,346.56,9.4,7.1,0.040,377680.3,377680.3,27598,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537925,427584.00
04/24/2016 18:45,2,0.312,ACTIVE,212.61,339.04,59.975,1461537904,"201051344000685","219011344069620",29.06,6.70,0,333.03,345.06,9.2,7.0,0.040,384213.5,384213.5,32426,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537926,427585.00
04/24/2016 18:45,2,0.305,ACTIVE,212.38,339.04,59.970,1461537904,"201051344000917","219011344069620",28.80,7.30,0,332.13,344.45,8.9,6.7,0.035,381279.2,381279.2,32430,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537926,427586.00
04/24/2016 18:45,2,0.293,ACTIVE,212.61,338.74,59.975,1461537904,"201051344001145","219011344069620",29.22,6.00,0,332.73,345.96,8.7,6.5,0.040,386442.2,386442.2,32289,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537927,427587.00
04/24/2016 18:45,2,0.320,ACTIVE,212.38,338.74,59.970,1461537904,"201051344000651","219011344069620",29.52,6.00,0,333.33,344.76,9.6,7.3,0.035,378442.4,378442.4,32655,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537928,427588.00
04/24/2016 18:45,2,0.205,ACTIVE,211.48,338.14,59.965,1461537904,"274151322000088","219011344069620",27.49,8.50,0,334.24,341.75,5.7,3.6,0.022,628974.4,628974.4,21224,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537929,427589.00
04/24/2016 18:45,2,0.156,ACTIVE,212.38,339.65,59.970,1461537904,"274151322000068","219011344069620",31.37,9.70,0,336.34,388.34,5.0,2.9,0.022,526063.5,526063.5,22619,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537930,427590.00
04/24/2016 18:45,2,0.311,ACTIVE,211.93,336.94,59.970,1461537904,"201051344001135","219011344069620",28.80,6.70,0,330.03,342.95,9.1,6.8,0.040,374771.3,374771.3,32608,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537931,427591.00
04/24/2016 18:45,2,0.326,ACTIVE,212.38,339.34,59.970,1461537904,"201051344000594","219011344069620",29.34,6.30,0,332.43,345.06,9.7,7.5,0.040,382486.2,382486.2,28041,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537932,427592.00
