ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 18:45,2,0.311,ACTIVE,212.38,337.84,60.012,1461537904,"201051344001203","219011344069620",28.55,6.70,0,332.73,345.36,9.1,6.8,0.035,381374.2,381374.2,32609,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537933,427593.00
04/24/2016 18:45,2,0.225,ACTIVE,211.70,339.04,59.970,1461537904,"274151322000054","219011344069620",27.67,9.00,0,334.24,341.75,6.3,4.2,0.022,642777.5,642777.5,21248,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537934,427594.00
04/24/2016 18:45,2,0.307,ACTIVE,212.83,338.74,59.970,1461537904,"201051344000867","219011344069620",29.10,7.30,0,332.73,345.06,9.1,6.9,0.035,370565.2,370565.2,28044,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537935,427595.00
04/24/2016 18:45,2,0.354,ACTIVE,212.16,338.44,59.970,1461537904,"201051344001093","219011344069620",28.71,7.00,0,333.03,344.15,10.3,8.0,0.040,380220.0,380220.0,32480,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537936,427596.00
04/24/2016 18:45,2,0.250,ACTIVE,212.61,339.95,59.975,1461537904,"201051344000900","219011344069620",28.47,6.30,0,333.33,345.36,7.2,5.1,0.035,385965.8,385965.8,27430,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537937,427597.00
04/24/2016 18:45,2,0.330,ACTIVE,212.83,339.34,59.981,1461537904,"201051344000648","219011344069620",29.12,6.00,0,333.63,346.26,9.8,7.5,0.040,378469.5,378469.5,27737,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537938,427598.00
04/24/2016 18:45,2,0.322,ACTIVE,212.83,339.65,59.975,1461537904,"201051344000569","219011344069620",28.59,6.70,0,333.63,346.56,9.4,7.1,0.040,387236.8,387236.8,27365,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537939,427599.00
04/24/2016 18:45,2,0.309,ACTIVE,212.61,339.04,59.975,1461537904,"201051344000983","219011344069620",29.20,6.70,0,333.03,345.06,9.2,6.9,0.040,378835.1,378835.1,27836,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537940,427600.00
04/24/2016 18:45,2,0.301,ACTIVE,212.83,339.65,59.975,1461537904,"201051344001158","219011344069620",29.26,5.50,0,332.73,345.36,9.0,6.7,0.040,373535.1,373535.1,28099,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537941,427601.00
04/24/2016 18:45,2,0.330,ACTIVE,213.06,340.25,59.944,1461537904,"201051344000576","219011344069620",29.10,6.30,0,333.93,346.26,9.8,7.5,0.040,380371.6,380371.6,27510,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537941,427602.00
04/24/2016 18:45,2,0.223,ACTIVE,211.93,339.34,59.981,1461537904,"274151322000087","219011344069620",27.73,10.70,0,334.54,342.35,6.3,4.1,0.027,616875.4,616875.4,21324,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461537942,427603.00
04/24/2016 19:00,2,0.229,ACTIVE,212.83,338.74,60.023,1461538803,"201051344000645","219011344069620",28.53,7.30,0,334.84,345.96,6.6,4.5,0.018,379965.8,379965.8,27652,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538804,427604.00
04/24/2016 19:00,2,0.146,ACTIVE,211.48,338.14,60.002,1461538803,"274151322000085","219011344069620",27.83,8.50,0,334.84,341.15,4.1,2.0,0.013,645404.3,645404.3,21260,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538805,427605.00
04/24/2016 19:00,2,0.256,ACTIVE,212.83,339.95,60.007,1461538803,"201051344000633","219011344069620",28.23,6.30,0,333.63,347.46,7.3,5.2,0.013,370860.2,370860.2,28115,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538806,427606.00
04/24/2016 19:00,2,0.260,ACTIVE,212.61,338.44,60.034,1461538803,"201051344000469","219011344069620",29.44,5.50,0,333.03,345.66,7.8,5.6,0.018,372135.0,372135.0,28060,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538807,427607.00
04/24/2016 19:00,2,0.244,ACTIVE,212.38,338.14,60.007,1461538803,"201051344000646","219011344069620",28.80,6.30,0,331.23,344.45,7.1,4.9,0.013,376356.3,376356.3,32618,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538808,427608.00
04/24/2016 19:00,2,0.176,ACTIVE,211.48,338.44,60.002,1461538803,"274151322000052","219011344069620",27.39,8.50,0,333.93,341.75,4.9,2.8,0.013,655527.9,655527.9,21482,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538809,427609.00
04/24/2016 19:00,2,0.242,ACTIVE,212.61,338.14,60.007,1461538803,"201051344000585","219011344069620",28.61,6.70,0,332.43,344.15,7.0,4.8,0.018,382372.0,382372.0,32621,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538810,427610.00
04/24/2016 19:00,2,0.250,ACTIVE,212.61,337.54,60.012,1461538803,"201051344001230","219011344069620",26.98,6.30,0,330.93,342.95,6.8,4.7,0.013,380109.5,380109.5,32415,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538811,427611.00
04/24/2016 19:00,2,0.256,ACTIVE,213.06,338.14,59.996,1461538803,"201051344000582","219011344069620",28.21,6.30,0,333.03,343.85,7.3,5.2,0.018,373686.2,373686.2,32590,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538811,427612.00
04/24/2016 19:00,2,0.279,ACTIVE,212.16,337.54,60.007,1461538803,"201051344000955","219011344069620",28.73,6.70,0,331.83,343.55,8.2,5.9,0.022,385375.5,385375.5,32530,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538812,427613.00
04/24/2016 19:00,2,0.090,ACTIVE,211.70,337.54,60.007,1461538803,"274151322000094","219011344069620",29.76,8.00,0,335.14,340.85,2.8,0.7,0.004,526317.4,526317.4,22411,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538813,427614.00
04/24/2016 19:00,2,0.277,ACTIVE,212.38,338.44,60.018,1461538803,"201051344000579","219011344069620",28.90,6.70,0,333.93,345.06,8.2,6.0,0.022,385708.6,385708.6,8134,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538814,427615.00
04/24/2016 19:00,2,0.273,ACTIVE,212.38,337.54,60.012,1461538803,"201051344000890","219011344069620",28.55,6.70,0,331.83,343.25,8.0,5.7,0.022,382531.1,382531.1,32554,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538815,427616.00
04/24/2016 19:00,2,0.277,ACTIVE,212.61,338.14,60.012,1461538803,"201051344000438","219011344069620",28.05,6.30,0,332.73,343.85,7.9,5.7,0.018,384682.3,384682.3,32560,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538816,427617.00
04/24/2016 19:00,2,0.297,ACTIVE,212.61,338.14,60.018,1461538803,"201051344000417","219011344069620",29.14,6.70,0,332.13,343.85,8.8,6.5,0.018,377775.4,377775.4,32710,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538817,427618.00
04/24/2016 19:00,2,0.156,ACTIVE,211.70,337.84,60.012,1461538803,"274151322000083","219011344069620",27.69,8.50,0,334.24,342.05,4.4,2.3,0.013,649700.3,649700.3,21543,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538818,427619.00
04/24/2016 19:00,2,0.164,ACTIVE,212.38,337.84,60.007,1461538803,"274151322000076","219011344069620",27.85,8.50,0,335.74,342.05,4.7,2.6,0.018,691240.3,691240.3,21540,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538819,427620.00
04/24/2016 19:00,2,0.244,ACTIVE,212.38,338.44,59.996,1461538803,"201051344000868","219011344069620",28.53,6.30,0,334.24,344.76,7.1,4.9,0.018,371234.2,371234.2,27793,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538820,427621.00
04/24/2016 19:00,2,0.152,ACTIVE,211.70,337.54,59.996,1461538803,"274151322000095","219011344069620",27.85,8.00,0,334.24,341.15,4.3,2.2,0.013,684210.8,684210.8,21444,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538821,427622.00
04/24/2016 19:00,2,0.225,ACTIVE,212.16,339.65,60.039,1461538803,"201051344000988","219011344069620",28.96,6.70,0,332.73,346.56,6.6,4.4,0.027,368572.7,368572.7,28081,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538822,427623.00
04/24/2016 19:00,2,0.244,ACTIVE,212.38,336.94,60.002,1461538803,"201051344001025","219011344069620",28.88,6.30,0,332.13,343.55,7.2,5.0,0.018,382266.2,382266.2,32602,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538822,427624.00
04/24/2016 19:00,2,0.258,ACTIVE,212.38,337.84,60.002,1461538803,"201051344000458","219011344069620",29.22,7.70,0,334.24,344.76,7.7,5.5,0.018,379209.3,379209.3,28005,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538823,427625.00
04/24/2016 19:00,2,0.258,ACTIVE,213.06,339.95,59.975,1461538803,"201051344000853","219011344069620",27.37,6.30,0,335.74,345.66,7.2,5.0,0.018,377681.8,377681.8,27599,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538824,427626.00
04/24/2016 19:00,2,0.248,ACTIVE,212.83,338.74,59.996,1461538803,"201051344000685","219011344069620",28.35,6.30,0,332.73,345.36,7.2,5.0,0.018,384214.9,384214.9,32427,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538825,427627.00
04/24/2016 19:00,2,0.244,ACTIVE,212.61,339.65,60.007,1461538803,"201051344000917","219011344069620",28.05,7.70,0,331.83,343.85,7.0,4.8,0.009,381280.6,381280.6,32431,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538826,427628.00
04/24/2016 19:00,2,0.227,ACTIVE,212.61,338.74,60.007,1461538803,"201051344001145","219011344069620",28.49,6.00,0,333.93,344.45,6.5,4.4,0.009,386443.5,386443.5,32290,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538827,427629.00
04/24/2016 19:00,2,0.260,ACTIVE,212.61,338.74,60.007,1461538803,"201051344000651","219011344069620",28.86,6.00,0,333.03,344.15,7.6,5.4,0.018,378444.0,378444.0,32656,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538828,427630.00
04/24/2016 19:00,2,0.135,ACTIVE,211.25,337.84,60.018,1461538803,"274151322000088","219011344069620",26.92,8.50,0,333.63,341.15,3.7,1.6,0.009,628975.0,628975.0,21225,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538829,427631.00
04/24/2016 19:00,2,0.107,ACTIVE,212.16,339.34,59.996,1461538803,"274151322000068","219011344069620",29.96,9.30,0,335.44,344.76,3.2,1.2,0.009,526064.0,526064.0,22620,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538830,427632.00
04/24/2016 19:00,2,0.240,ACTIVE,212.16,336.64,60.007,1461538803,"201051344001135","219011344069620",28.21,6.70,0,332.43,342.65,6.9,4.7,0.018,374772.7,374772.7,32609,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538831,427633.00
04/24/2016 19:00,2,0.250,ACTIVE,212.16,338.44,60.012,1461538803,"201051344000594","219011344069620",29.48,6.30,0,332.43,344.76,7.5,5.3,0.018,382487.7,382487.7,28042,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538832,427634.00
04/24/2016 19:00,2,0.238,ACTIVE,212.61,338.14,60.012,1461538803,"201051344001203","219011344069620",28.53,6.30,0,333.03,344.45,6.9,4.8,0.022,381375.6,381375.6,32610,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538833,427635.00
04/24/2016 19:00,2,0.146,ACTIVE,211.25,338.14,59.996,1461538803,"274151322000054","219011344069620",27.75,9.00,0,333.93,341.15,4.2,2.1,0.013,642778.2,642778.2,21249,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538834,427636.00
04/24/2016 19:00,2,0.238,ACTIVE,212.83,338.14,60.007,1461538803,"201051344000867","219011344069620",28.84,7.30,0,333.33,344.76,7.0,4.8,0.022,370566.6,370566.6,28045,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538835,427637.00
04/24/2016 19:00,2,0.279,ACTIVE,212.61,338.44,59.991,1461538803,"201051344001093","219011344069620",28.71,7.00,0,333.03,343.85,8.2,6.0,0.013,380221.8,380221.8,32481,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538836,427638.00
04/24/2016 19:00,2,0.182,ACTIVE,212.38,339.34,60.007,1461538803,"201051344000900","219011344069620",28.13,6.30,0,333.63,345.06,5.2,3.1,0.022,385966.8,385966.8,27431,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538837,427639.00
04/24/2016 19:00,2,0.266,ACTIVE,212.61,338.74,60.012,1461538803,"201051344000648","219011344069620",28.59,6.00,0,333.63,345.66,7.7,5.5,0.018,378471.1,378471.1,27738,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538838,427640.00
04/24/2016 19:00,2,0.246,ACTIVE,212.38,339.04,60.012,1461538803,"201051344000569","219011344069620",29.26,6.70,0,333.63,345.06,7.3,5.1,0.022,387238.3,387238.3,27366,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538839,427641.00
04/24/2016 19:00,2,0.240,ACTIVE,212.38,338.14,59.981,1461538803,"201051344000983","219011344069620",29.00,6.70,0,332.43,345.66,7.1,4.9,0.018,378836.6,378836.6,27837,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538840,427642.00
04/24/2016 19:00,2,0.229,ACTIVE,212.61,338.44,60.028,1461538803,"201051344001158","219011344069620",29.04,5.50,0,333.33,345.66,6.7,4.6,0.018,373536.5,373536.5,28100,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538840,427643.00
04/24/2016 19:00,2,0.270,ACTIVE,212.83,339.95,60.018,1461538803,"201051344000576","219011344069620",28.33,6.30,0,334.24,346.26,7.8,5.6,0.018,380373.2,380373.2,27511,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538841,427644.00
04/24/2016 19:00,2,0.158,ACTIVE,211.70,338.14,60.002,1461538803,"274151322000087","219011344069620",27.15,10.70,0,334.54,341.45,4.4,2.3,0.004,616876.2,616876.2,21325,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461538842,427645.00
04/24/2016 19:15,2,0.213,ACTIVE,212.83,339.04,59.981,1461539703,"201051344000645","219011344069620",28.25,7.00,0,333.63,343.85,6.1,4.0,0.004,379966.9,379966.9,27653,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539704,427646.00
04/24/2016 19:15,2,0.125,ACTIVE,211.48,336.64,59.986,1461539703,"274151322000085","219011344069620",27.04,8.50,0,334.84,340.55,3.5,1.4,0.009,645404.8,645404.8,21261,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539705,427647.00
04/24/2016 19:15,2,0.242,ACTIVE,212.83,340.55,59.986,1461539703,"201051344000633","219011344069620",27.10,6.30,0,330.93,348.36,6.7,4.5,0.000,370861.5,370861.5,28116,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539706,427648.00
04/24/2016 19:15,2,0.260,ACTIVE,212.38,338.14,59.991,1461539703,"201051344000469","219011344069620",27.12,5.50,0,331.83,344.45,7.1,5.0,0.013,372136.4,372136.4,28061,0,0,0,L,1122011218,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539707,427649.00
04/24/2016 19:15,2,0.229,ACTIVE,211.93,337.84,59.981,1461539703,"201051344000646","219011344069620",27.77,6.30,0,331.53,342.35,6.5,4.3,0.013,376357.6,376357.6,32619,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539708,427650.00
04/24/2016 19:15,2,0.148,ACTIVE,211.25,337.24,59.975,1461539703,"274151322000052","219011344069620",27.83,8.00,0,333.63,341.15,4.2,2.1,0.000,655528.6,655528.6,21483,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539709,427651.00
04/24/2016 19:15,2,0.217,ACTIVE,212.38,338.14,59.986,1461539703,"201051344000585","219011344069620",28.03,6.70,0,332.73,343.55,6.2,4.0,0.009,382373.2,382373.2,32622,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539710,427652.00
04/24/2016 19:15,2,0.232,ACTIVE,212.16,337.54,59.970,1461539703,"201051344001230","219011344069620",24.67,6.30,0,331.23,342.95,5.8,3.7,0.009,380110.6,380110.6,32416,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539711,427653.00
04/24/2016 19:15,2,0.236,ACTIVE,212.61,338.74,59.959,1461539703,"201051344000582","219011344069620",27.33,6.00,0,333.33,343.25,6.5,4.4,0.009,373687.4,373687.4,32591,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539712,427654.00
04/24/2016 19:15,2,0.264,ACTIVE,211.70,336.94,59.975,1461539703,"201051344000955","219011344069620",27.35,6.70,0,331.53,342.05,7.3,5.1,0.013,385376.9,385376.9,32531,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539713,427655.00
04/24/2016 19:15,2,0.068,ACTIVE,211.48,337.54,59.986,1461539703,"274151322000094","219011344069620",29.06,7.70,0,328.82,345.06,2.1,0.1,0.004,526317.5,526317.5,22412,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539714,427656.00
04/24/2016 19:15,2,0.256,ACTIVE,212.16,337.84,59.986,1461539703,"201051344000579","219011344069620",28.17,6.30,0,333.03,343.25,7.3,5.1,0.009,385710.0,385710.0,8135,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539715,427657.00
04/24/2016 19:15,2,0.248,ACTIVE,212.16,337.84,59.981,1461539703,"201051344000890","219011344069620",27.43,6.70,0,331.83,342.65,6.9,4.7,0.009,382532.5,382532.5,32555,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539715,427658.00
04/24/2016 19:15,2,0.254,ACTIVE,212.16,338.74,59.981,1461539703,"201051344000438","219011344069620",26.96,6.30,0,333.33,343.85,7.0,4.8,0.009,384683.7,384683.7,32561,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539716,427659.00
04/24/2016 19:15,2,0.283,ACTIVE,212.38,338.14,59.981,1461539703,"201051344000417","219011344069620",27.19,6.70,0,332.13,343.25,7.8,5.6,0.013,377776.9,377776.9,32711,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539717,427660.00
04/24/2016 19:15,2,0.129,ACTIVE,211.48,336.64,59.975,1461539703,"274151322000083","219011344069620",26.60,8.50,0,334.24,341.15,3.5,1.4,0.000,649700.9,649700.9,21544,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539718,427661.00
04/24/2016 19:15,2,0.133,ACTIVE,211.93,337.54,59.981,1461539703,"274151322000076","219011344069620",27.77,8.00,0,335.44,341.15,3.8,1.7,0.013,691240.9,691240.9,21541,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539719,427662.00
04/24/2016 19:15,2,0.219,ACTIVE,212.16,338.14,59.986,1461539703,"201051344000868","219011344069620",27.27,6.00,0,333.03,343.25,6.1,3.9,0.009,371235.3,371235.3,27794,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539720,427663.00
04/24/2016 19:15,2,0.125,ACTIVE,211.48,336.34,59.975,1461539703,"274151322000095","219011344069620",26.98,7.70,0,334.54,340.25,3.4,1.4,0.000,684211.3,684211.3,21445,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539721,427664.00
04/24/2016 19:15,2,0.203,ACTIVE,212.16,339.65,59.954,1461539703,"201051344000988","219011344069620",27.65,6.30,0,331.53,344.45,5.7,3.6,0.009,368573.7,368573.7,28082,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539722,427665.00
04/24/2016 19:15,2,0.227,ACTIVE,211.93,337.24,59.986,1461539703,"201051344001025","219011344069620",26.50,6.00,0,332.73,342.35,6.1,3.9,0.009,382267.4,382267.4,32603,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539723,427666.00
04/24/2016 19:15,2,0.242,ACTIVE,212.16,338.14,59.986,1461539703,"201051344000458","219011344069620",27.29,7.70,0,333.33,343.55,6.7,4.6,0.013,379210.6,379210.6,28006,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539724,427667.00
04/24/2016 19:15,2,0.225,ACTIVE,212.83,339.34,59.981,1461539703,"201051344000853","219011344069620",26.64,6.30,0,334.54,344.76,6.1,4.0,0.009,377683.0,377683.0,27600,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539725,427668.00
04/24/2016 19:15,2,0.229,ACTIVE,212.61,339.34,59.986,1461539703,"201051344000685","219011344069620",27.06,6.30,0,332.73,344.15,6.3,4.1,0.004,384216.1,384216.1,32428,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539726,427669.00
04/24/2016 19:15,2,0.227,ACTIVE,212.16,338.14,59.970,1461539703,"201051344000917","219011344069620",26.30,7.30,0,330.93,343.55,6.1,3.9,0.004,381281.7,381281.7,32432,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539726,427670.00
04/24/2016 19:15,2,0.207,ACTIVE,212.38,338.44,59.991,1461539703,"201051344001145","219011344069620",26.88,6.00,0,334.24,345.06,5.7,3.5,0.009,386444.5,386444.5,32291,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539727,427671.00
04/24/2016 19:15,2,0.248,ACTIVE,212.16,337.84,59.986,1461539703,"201051344000651","219011344069620",26.86,6.00,0,333.03,343.55,6.8,4.6,0.013,378445.3,378445.3,32657,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539728,427672.00
04/24/2016 19:15,2,0.113,ACTIVE,211.03,336.34,59.975,1461539703,"274151322000088","219011344069620",25.72,8.00,0,333.63,340.55,3.0,0.9,0.004,628975.4,628975.4,21226,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539729,427673.00
04/24/2016 19:15,2,0.086,ACTIVE,212.16,337.54,59.970,1461539703,"274151322000068","219011344069620",29.16,9.30,0,335.14,342.35,2.6,0.6,0.004,526064.2,526064.2,22621,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539730,427674.00
04/24/2016 19:15,2,0.217,ACTIVE,211.93,336.34,59.981,1461539703,"201051344001135","219011344069620",27.23,6.30,0,332.13,341.75,6.0,3.9,0.009,374773.8,374773.8,32610,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539731,427675.00
04/24/2016 19:15,2,0.242,ACTIVE,212.16,338.14,59.975,1461539703,"201051344000594","219011344069620",27.35,6.30,0,331.53,342.95,6.7,4.6,0.013,382489.0,382489.0,28043,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539732,427676.00
04/24/2016 19:15,2,0.230,ACTIVE,212.16,337.84,59.996,1461539703,"201051344001203","219011344069620",26.22,6.70,0,333.33,344.15,6.2,4.0,0.009,381376.8,381376.8,32611,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539733,427677.00
04/24/2016 19:15,2,0.121,ACTIVE,211.25,336.94,59.981,1461539703,"274151322000054","219011344069620",27.08,9.00,0,333.63,340.25,3.4,1.3,0.004,642778.7,642778.7,21250,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539734,427678.00
04/24/2016 19:15,2,0.221,ACTIVE,212.61,337.24,59.981,1461539703,"201051344000867","219011344069620",27.35,7.00,0,332.43,343.55,6.2,4.0,0.004,370567.8,370567.8,28046,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539735,427679.00
04/24/2016 19:15,2,0.270,ACTIVE,212.16,338.14,59.944,1461539703,"201051344001093","219011344069620",26.70,7.00,0,332.73,342.95,7.3,5.1,0.004,380223.2,380223.2,32482,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539736,427680.00
04/24/2016 19:15,2,0.160,ACTIVE,212.16,338.14,59.970,1461539703,"201051344000900","219011344069620",26.96,6.30,0,332.13,343.55,4.4,2.3,0.004,385967.5,385967.5,27432,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539736,427681.00
04/24/2016 19:15,2,0.246,ACTIVE,212.61,338.14,59.975,1461539703,"201051344000648","219011344069620",27.75,6.00,0,333.93,344.45,6.9,4.8,0.013,378472.4,378472.4,27739,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539737,427682.00
04/24/2016 19:15,2,0.229,ACTIVE,212.38,338.14,59.965,1461539703,"201051344000569","219011344069620",27.73,6.70,0,333.63,343.55,6.5,4.3,0.013,387239.5,387239.5,27367,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539738,427683.00
04/24/2016 19:15,2,0.223,ACTIVE,212.38,337.24,59.970,1461539703,"201051344000983","219011344069620",27.31,6.70,0,332.13,342.95,6.2,4.0,0.009,378837.7,378837.7,27838,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539739,427684.00
04/24/2016 19:15,2,0.217,ACTIVE,212.38,338.14,59.996,1461539703,"201051344001158","219011344069620",27.14,5.50,0,332.13,343.85,6.0,3.8,0.013,373537.6,373537.6,28101,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539740,427685.00
04/24/2016 19:15,2,0.254,ACTIVE,212.83,339.34,59.975,1461539703,"201051344000576","219011344069620",25.96,6.30,0,333.63,345.06,6.7,4.5,0.013,380374.5,380374.5,27512,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539741,427686.00
04/24/2016 19:15,2,0.133,ACTIVE,211.48,336.34,59.970,1461539703,"274151322000087","219011344069620",26.28,10.30,0,328.52,345.66,3.6,1.5,0.000,616876.7,616876.7,21326,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461539742,427687.00
04/24/2016 19:30,2,0.191,ACTIVE,212.83,338.44,59.975,1461540603,"201051344000645","219011344069620",26.00,7.00,0,316.80,356.48,5.1,3.0,0.004,379967.8,379967.8,27654,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540604,427688.00
04/24/2016 19:30,2,0.096,ACTIVE,211.48,336.34,59.965,1461540603,"274151322000085","219011344069620",26.10,8.00,0,330.93,343.25,2.5,0.5,0.000,645405.1,645405.1,21262,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540605,427689.00
04/24/2016 19:30,2,0.211,ALERT,213.06,339.65,59.981,1461540603,"201051344000633","219011344069620",24.79,6.00,0,298.17,344.15,5.3,3.2,0.000,370862.4,370862.4,28117,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540607,427690.00
04/24/2016 19:30,2,0.242,ACTIVE,212.38,338.14,59.991,1461540603,"201051344000469","219011344069620",24.49,5.00,0,311.69,357.68,6.0,3.9,0.000,372137.6,372137.6,28062,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540608,427691.00
04/24/2016 19:30,2,0.213,ACTIVE,212.16,337.84,59.970,1461540603,"201051344000646","219011344069620",25.15,6.30,0,309.89,360.38,5.4,3.3,0.000,376358.5,376358.5,32620,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540609,427692.00
04/24/2016 19:30,2,0.121,ACTIVE,211.03,337.84,60.002,1461540603,"274151322000052","219011344069620",26.38,8.00,0,333.63,340.25,3.2,1.2,0.004,655529.0,655529.0,21484,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540610,427693.00
04/24/2016 19:30,2,0.197,ACTIVE,212.61,337.84,59.975,1461540603,"201051344000585","219011344069620",25.27,6.70,0,317.10,354.97,5.1,3.0,0.000,382374.1,382374.1,32623,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540610,427694.00
04/24/2016 19:30,2,0.207,ALERT,212.38,336.64,59.986,1461540603,"201051344001230","219011344069620",22.40,6.00,0,299.07,340.55,4.7,2.6,0.000,380111.4,380111.4,32417,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540612,427695.00
04/24/2016 19:30,2,0.215,ACTIVE,212.83,338.44,59.981,1461540603,"201051344000582","219011344069620",24.53,6.00,0,316.80,354.07,5.4,3.3,0.000,373688.4,373688.4,32592,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540613,427696.00
04/24/2016 19:30,2,0.240,ACTIVE,212.16,336.94,59.970,1461540603,"201051344000955","219011344069620",24.27,6.30,0,311.69,357.98,5.9,3.8,0.004,385378.0,385378.0,32532,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540614,427697.00
04/24/2016 19:30,2,0.000,ALERT,211.25,399.16,59.975,1461540603,"274151322000094","219011344069620",42.22,7.00,0,296.96,408.48,0.0,0.0,0.000,526317.5,526317.5,22413,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,88,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540616,427698.00
04/24/2016 19:30,2,0.242,ACTIVE,212.38,337.54,59.970,1461540603,"201051344000579","219011344069620",24.81,6.30,0,318.00,355.58,6.1,4.0,0.000,385711.2,385711.2,8136,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540617,427699.00
04/24/2016 19:30,2,0.211,ACTIVE,212.16,337.24,59.981,1461540603,"201051344000890","219011344069620",26.76,6.30,0,306.88,361.59,5.7,3.6,0.000,382533.5,382533.5,32556,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540618,427700.00
04/24/2016 19:30,2,0.215,ACTIVE,212.61,338.14,59.991,1461540603,"201051344000438","219011344069620",26.56,6.30,0,309.89,360.69,5.8,3.7,0.004,384684.7,384684.7,32562,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540619,427701.00
04/24/2016 19:30,2,0.256,ACTIVE,212.61,337.54,59.949,1461540603,"201051344000417","219011344069620",24.83,6.30,0,307.78,361.59,6.5,4.3,0.004,377778.2,377778.2,32712,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540620,427702.00
04/24/2016 19:30,2,0.098,ACTIVE,211.48,336.94,59.954,1461540603,"274151322000083","219011344069620",25.76,8.00,0,323.72,348.66,2.5,0.5,0.004,649701.1,649701.1,21545,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540620,427703.00
04/24/2016 19:30,2,0.098,ACTIVE,212.16,338.44,59.975,1461540603,"274151322000076","219011344069620",27.45,8.00,0,335.44,340.85,2.7,0.7,0.009,691241.2,691241.2,21542,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540621,427704.00
04/24/2016 19:30,2,0.182,ACTIVE,212.38,338.74,59.986,1461540603,"201051344000868","219011344069620",26.86,6.30,0,311.09,360.38,5.0,2.9,0.000,371236.2,371236.2,27795,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540622,427705.00
04/24/2016 19:30,2,0.090,ACTIVE,211.25,336.34,59.975,1461540603,"274151322000095","219011344069620",26.60,7.70,0,329.13,342.95,2.4,0.4,0.000,684211.6,684211.6,21446,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540623,427706.00
04/24/2016 19:30,2,0.180,ACTIVE,212.16,338.74,59.965,1461540603,"201051344000988","219011344069620",25.17,6.30,0,316.50,356.48,4.6,2.5,0.004,368574.5,368574.5,28083,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540624,427707.00
04/24/2016 19:30,2,0.180,ACTIVE,212.16,336.64,59.954,1461540603,"201051344001025","219011344069620",27.39,6.00,0,320.11,352.57,5.0,2.9,0.004,382268.3,382268.3,32604,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540625,427708.00
04/24/2016 19:30,2,0.219,ACTIVE,212.16,336.94,59.986,1461540603,"201051344000458","219011344069620",24.61,7.30,0,312.59,358.28,5.5,3.4,0.000,379211.6,379211.6,28007,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540626,427709.00
04/24/2016 19:30,2,0.188,ACTIVE,213.06,339.04,59.986,1461540603,"201051344000853","219011344069620",25.82,6.00,0,318.30,357.98,4.9,2.8,0.004,377683.8,377683.8,27601,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540627,427710.00
04/24/2016 19:30,2,0.209,ALERT,212.83,339.04,59.991,1461540603,"201051344000685","219011344069620",23.78,6.30,0,299.37,342.35,5.1,3.0,0.000,384217.0,384217.0,32429,0,0,0,L,1122011218,0,122.91,121.33,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540629,427711.00
04/24/2016 19:30,2,0.205,ALERT,212.61,337.84,59.991,1461540603,"201051344000917","219011344069620",23.30,7.30,0,297.87,342.05,4.8,2.7,0.000,381282.6,381282.6,32433,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540631,427712.00
04/24/2016 19:30,2,0.184,ACTIVE,212.83,337.84,59.991,1461540603,"201051344001145","219011344069620",24.01,6.00,0,308.99,363.39,4.5,2.4,0.000,386445.3,386445.3,32292,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540631,427713.00
04/24/2016 19:30,2,0.221,ACTIVE,212.61,337.84,60.012,1461540603,"201051344000651","219011344069620",24.67,5.50,0,313.50,358.28,5.5,3.4,0.000,378446.3,378446.3,32658,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540632,427714.00
04/24/2016 19:30,2,0.084,ACTIVE,211.03,336.34,59.986,1461540603,"274151322000088","219011344069620",23.85,8.50,0,328.82,346.86,2.1,0.1,0.000,628975.5,628975.5,21227,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540633,427715.00
04/24/2016 19:30,2,0.008,ALERT,211.93,298.17,59.949,1461540603,"274151322000068","219011344069620",42.42,8.00,0,296.96,407.27,0.0,0.0,0.000,526064.3,526064.3,22622,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,88,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540635,427716.00
04/24/2016 19:30,2,0.188,ACTIVE,212.16,336.64,59.981,1461540603,"201051344001135","219011344069620",25.96,6.30,0,319.21,351.67,4.9,2.8,0.004,374774.7,374774.7,32611,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540636,427717.00
04/24/2016 19:30,2,0.221,ACTIVE,212.16,337.84,59.986,1461540603,"201051344000594","219011344069620",24.03,6.30,0,316.20,354.67,5.4,3.3,0.000,382490.0,382490.0,28044,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540637,427718.00
04/24/2016 19:30,2,0.207,ACTIVE,212.61,337.84,59.986,1461540603,"201051344001203","219011344069620",23.80,6.30,0,316.20,356.78,5.0,2.9,0.004,381377.6,381377.6,32612,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540638,427719.00
04/24/2016 19:30,2,0.096,ACTIVE,211.25,336.94,59.975,1461540603,"274151322000054","219011344069620",25.94,9.00,0,333.33,339.34,2.5,0.5,0.000,642778.9,642778.9,21251,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540639,427720.00
04/24/2016 19:30,2,0.182,ALERT,212.61,337.54,59.986,1461540603,"201051344000867","219011344069620",26.72,7.00,0,299.67,342.05,5.0,2.9,0.000,370568.6,370568.6,28047,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540641,427721.00
04/24/2016 19:30,2,0.236,ACTIVE,212.38,338.14,59.986,1461540603,"201051344001093","219011344069620",25.74,7.00,0,308.09,360.38,6.2,4.1,0.004,380224.3,380224.3,32483,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540642,427722.00
04/24/2016 19:30,2,0.139,ACTIVE,212.16,338.44,59.986,1461540603,"201051344000900","219011344069620",24.09,6.30,0,308.69,360.69,3.4,1.4,0.000,385967.9,385967.9,27433,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540643,427723.00
04/24/2016 19:30,2,0.230,ACTIVE,212.61,337.84,60.007,1461540603,"201051344000648","219011344069620",24.97,5.50,0,315.90,357.68,5.8,3.7,0.004,378473.4,378473.4,27740,0,0,0,L,1122011218,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540644,427724.00
04/24/2016 19:30,2,0.209,ACTIVE,212.61,337.54,59.991,1461540603,"201051344000569","219011344069620",25.25,6.30,0,323.72,351.07,5.4,3.3,0.004,387240.4,387240.4,27368,0,0,0,L,1122011218,0,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540645,427725.00
04/24/2016 19:30,2,0.199,ACTIVE,212.38,337.24,60.002,1461540603,"201051344000983","219011344069620",25.66,6.70,0,315.90,355.28,5.2,3.1,0.004,378838.6,378838.6,27839,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540645,427726.00
04/24/2016 19:30,2,0.201,ACTIVE,212.38,337.54,59.981,1461540603,"201051344001158","219011344069620",24.51,5.50,0,311.39,358.58,5.0,2.9,0.004,373538.4,373538.4,28102,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540646,427727.00
04/24/2016 19:30,2,0.229,ALERT,212.83,339.04,59.944,1461540603,"201051344000576","219011344069620",24.31,6.30,0,299.67,342.95,5.7,3.5,0.004,380375.5,380375.5,27513,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540648,427728.00
04/24/2016 19:30,2,0.105,ALERT,211.48,321.01,59.970,1461540603,"274151322000087","219011344069620",25.68,9.30,0,296.36,343.25,2.8,0.8,0.000,616876.9,616876.9,21327,0,0,0,L,1151911521,0,121.55,122.01,0002,7,0,0,0,0,0,0,137,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461540650,427729.00
04/24/2016 19:45,2,0.180,ALERT,213.06,316.20,59.986,1461541503,"201051344000645","219011344069620",23.32,6.70,0,299.37,341.75,4.3,2.2,0.000,379968.4,379968.4,27655,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541505,427730.00
04/24/2016 19:45,2,0.082,ALERT,211.93,299.97,59.986,1461541503,"274151322000085","219011344069620",24.45,7.30,0,297.57,344.15,2.0,0.1,0.000,645405.1,645405.1,21263,0,0,0,L,1151911521,0,121.78,122.01,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541507,427731.00
04/24/2016 19:45,2,0.178,ALERT,213.06,317.10,59.986,1461541503,"201051344000633","219011344069620",24.79,5.50,0,297.26,354.37,4.5,2.4,0.000,370863.1,370863.1,28119,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541509,427732.00
04/24/2016 19:45,2,0.195,ALERT,212.61,327.92,60.007,1461541503,"201051344000469","219011344069620",26.20,5.00,0,298.47,344.76,5.2,3.1,0.000,372138.4,372138.4,28063,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541511,427733.00
04/24/2016 19:45,2,0.195,ALERT,211.93,301.77,59.986,1461541503,"201051344000646","219011344069620",22.36,5.50,0,298.77,352.27,4.4,2.4,0.000,376359.2,376359.2,32621,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541512,427734.00
04/24/2016 19:45,2,0.109,ALERT,211.48,299.97,59.986,1461541503,"274151322000052","219011344069620",23.80,7.30,0,298.47,351.07,2.7,0.7,0.000,655529.3,655529.3,21485,0,0,0,L,1151911521,0,120.88,122.23,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541514,427735.00
04/24/2016 19:45,2,0.166,ALERT,212.38,327.92,59.986,1461541503,"201051344000585","219011344069620",25.70,6.30,0,298.77,348.36,4.3,2.3,0.000,382374.8,382374.8,32624,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541516,427736.00
04/24/2016 19:45,2,0.174,ALERT,211.93,302.07,59.981,1461541503,"201051344001230","219011344069620",22.38,5.50,0,299.07,361.59,4.0,1.9,0.000,380112.0,380112.0,32419,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541518,427737.00
