ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 19:45,2,0.182,ALERT,212.83,322.51,59.981,1461541503,"201051344000582","219011344069620",25.09,5.50,0,300.27,340.55,4.6,2.5,0.000,373689.1,373689.1,32593,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541520,427738.00
04/24/2016 19:45,2,0.195,ALERT,211.93,333.63,59.991,1461541503,"201051344000955","219011344069620",25.78,6.30,0,299.07,345.06,5.1,3.0,0.000,385378.9,385378.9,32533,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541521,427739.00
04/24/2016 19:45,2,0.000,ALERT,211.70,299.07,59.981,1461541503,"274151322000094","219011344069620",41.71,6.30,0,286.14,402.46,0.0,0.0,0.000,526317.5,526317.5,22415,0,0,0,L,1151911521,0,121.10,122.46,0002,3,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541523,427740.00
04/24/2016 19:45,2,0.193,ALERT,212.61,330.03,59.986,1461541503,"201051344000579","219011344069620",26.06,6.30,0,300.27,342.35,5.2,3.1,0.000,385712.0,385712.0,8137,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541525,427741.00
04/24/2016 19:45,2,0.189,ALERT,212.16,324.02,59.965,1461541503,"201051344000890","219011344069620",25.76,6.30,0,299.67,341.15,5.0,2.9,0.000,382534.4,382534.4,32557,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541527,427742.00
04/24/2016 19:45,2,0.191,ALERT,212.38,310.79,59.986,1461541503,"201051344000438","219011344069620",24.87,5.50,0,299.07,345.96,4.8,2.7,0.000,384685.6,384685.6,32563,0,0,0,L,1122011218,0,122.23,121.33,0002,5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541529,427743.00
04/24/2016 19:45,2,0.217,ALERT,212.61,317.40,59.991,1461541503,"201051344000417","219011344069620",24.71,6.30,0,298.47,355.28,5.5,3.4,0.000,377779.2,377779.2,32713,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541531,427744.00
04/24/2016 19:45,2,0.080,ALERT,211.70,300.57,59.970,1461541503,"274151322000083","219011344069620",23.93,7.00,0,297.87,344.45,1.9,0.0,0.000,649701.2,649701.2,21546,0,0,0,L,1151911521,0,121.10,122.23,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541533,427745.00
04/24/2016 19:45,2,0.082,ALERT,212.16,299.67,59.991,1461541503,"274151322000076","219011344069620",24.51,7.30,0,298.77,354.07,2.0,0.1,0.000,691241.3,691241.3,21543,0,0,0,L,1151911521,0,121.55,122.46,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541535,427746.00
04/24/2016 19:45,2,0.162,ALERT,212.61,317.70,59.991,1461541503,"201051344000868","219011344069620",24.49,6.00,0,300.27,342.35,4.0,2.0,0.000,371236.8,371236.8,27796,0,0,0,L,1122011218,0,121.33,122.23,0002,3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541536,427747.00
04/24/2016 19:45,2,0.072,ALERT,211.70,300.57,59.996,1461541503,"274151322000095","219011344069620",24.31,6.70,0,298.77,351.97,1.8,0.0,0.000,684211.6,684211.6,21447,0,0,0,L,1151911521,0,121.78,121.78,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541538,427748.00
04/24/2016 19:45,2,0.145,ALERT,212.38,322.51,59.996,1461541503,"201051344000988","219011344069620",25.41,6.30,0,296.66,344.76,3.7,1.7,0.000,368575.1,368575.1,28084,0,0,0,L,1122011218,0,121.10,122.01,0002,3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541540,427749.00
04/24/2016 19:45,2,0.158,ALERT,212.16,313.50,59.996,1461541503,"201051344001025","219011344069620",25.21,5.50,0,299.07,340.25,4.0,2.0,0.000,382268.9,382268.9,32605,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541542,427750.00
04/24/2016 19:45,2,0.174,ALERT,212.38,304.18,59.959,1461541503,"201051344000458","219011344069620",24.15,7.30,0,299.37,351.97,4.3,2.2,0.000,379212.4,379212.4,28008,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541544,427751.00
04/24/2016 19:45,2,0.158,ALERT,213.06,303.28,59.996,1461541503,"201051344000853","219011344069620",22.86,6.00,0,299.37,343.25,3.7,1.6,0.000,377684.4,377684.4,27602,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541545,427752.00
04/24/2016 19:45,2,0.186,ALERT,212.61,301.17,59.986,1461541503,"201051344000685","219011344069620",20.36,5.50,0,298.77,349.86,3.8,1.8,0.000,384217.6,384217.6,32431,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541547,427753.00
04/24/2016 19:45,2,0.156,ALERT,212.61,301.17,60.002,1461541503,"201051344000917","219011344069620",22.92,7.00,0,297.87,354.07,3.7,1.6,0.000,381283.1,381283.1,32435,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541549,427754.00
04/24/2016 19:45,2,0.143,ALERT,212.61,301.77,59.986,1461541503,"201051344001145","219011344069620",23.54,5.50,0,299.37,351.97,3.4,1.4,0.000,386445.8,386445.8,32293,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541551,427755.00
04/24/2016 19:45,2,0.195,ALERT,212.38,300.57,59.975,1461541503,"201051344000651","219011344069620",22.03,5.50,0,298.77,348.36,4.4,2.3,0.000,378447.1,378447.1,32659,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541553,427756.00
04/24/2016 19:45,2,0.061,ALERT,211.03,299.97,59.975,1461541503,"274151322000088","219011344069620",22.78,7.30,0,297.87,345.66,1.4,0.0,0.000,628975.5,628975.5,21228,0,0,0,L,1151911521,0,121.78,121.78,0002,4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541555,427757.00
04/24/2016 19:45,2,0.006,ALERT,212.38,299.07,59.981,1461541503,"274151322000068","219011344069620",41.65,7.30,0,284.64,406.97,0.0,0.0,0.000,526064.3,526064.3,22624,0,0,0,L,1151911521,0,121.55,122.46,0002,6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541556,427758.00
04/24/2016 19:45,2,0.156,ALERT,211.93,301.47,59.981,1461541503,"201051344001135","219011344069620",23.89,6.00,0,299.67,345.06,3.8,1.7,0.000,374775.3,374775.3,32612,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541558,427759.00
04/24/2016 19:45,2,0.166,ALERT,212.16,314.10,59.981,1461541503,"201051344000594","219011344069620",24.55,6.00,0,299.37,346.56,4.2,2.1,0.000,382490.7,382490.7,28045,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541560,427760.00
04/24/2016 19:45,2,0.168,ALERT,212.38,300.57,60.012,1461541503,"201051344001203","219011344069620",21.41,5.50,0,299.07,352.57,3.7,1.6,0.000,381378.3,381378.3,32613,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541562,427761.00
04/24/2016 19:45,2,0.070,ALERT,211.48,300.27,59.949,1461541503,"274151322000054","219011344069620",23.32,7.70,0,298.77,351.67,1.7,0.0,0.000,642779.0,642779.0,21252,0,0,0,L,1151911521,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541564,427762.00
04/24/2016 19:45,2,0.150,ALERT,212.61,301.47,59.986,1461541503,"201051344000867","219011344069620",23.56,6.70,0,298.47,346.86,3.6,1.6,0.000,370569.2,370569.2,28049,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541565,427763.00
04/24/2016 19:45,2,0.201,ALERT,212.16,301.17,60.012,1461541503,"201051344001093","219011344069620",22.64,6.70,0,299.07,345.66,4.7,2.6,0.000,380225.2,380225.2,32484,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541567,427764.00
04/24/2016 19:45,2,0.096,ALERT,212.16,301.77,59.986,1461541503,"201051344000900","219011344069620",23.00,6.00,0,299.37,340.85,2.3,0.3,0.000,385968.2,385968.2,27434,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541569,427765.00
04/24/2016 19:45,2,0.178,ALERT,212.38,300.87,59.981,1461541503,"201051344000648","219011344069620",23.46,5.50,0,298.77,351.07,4.3,2.2,0.000,378474.2,378474.2,27741,0,0,0,L,1122011218,0,120.88,122.46,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541571,427766.00
04/24/2016 19:45,2,0.162,ALERT,212.38,302.07,59.975,1461541503,"201051344000569","219011344069620",23.42,6.30,0,299.97,346.86,3.9,1.8,0.000,387241.1,387241.1,27369,0,0,0,L,1122011218,0,120.65,122.23,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541573,427767.00
04/24/2016 19:45,2,0.158,ALERT,212.16,301.47,59.975,1461541503,"201051344000983","219011344069620",22.74,6.30,0,300.27,340.55,3.7,1.6,0.000,378839.2,378839.2,27840,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541575,427768.00
04/24/2016 19:45,2,0.164,ALERT,212.38,301.17,59.981,1461541503,"201051344001158","219011344069620",20.56,5.00,0,299.07,347.76,3.5,1.4,0.000,373539.0,373539.0,28103,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541576,427769.00
04/24/2016 19:45,2,0.168,ALERT,212.61,301.77,59.970,1461541503,"201051344000576","219011344069620",22.64,6.00,0,299.37,353.17,3.9,1.8,0.000,380376.2,380376.2,27515,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541578,427770.00
04/24/2016 19:45,2,0.080,ALERT,211.70,298.77,59.965,1461541503,"274151322000087","219011344069620",21.45,8.00,0,290.95,338.14,1.8,0.0,0.000,616877.0,616877.0,21329,0,0,0,L,1151911521,0,121.55,122.01,0002,7,0,0,0,0,0,0,49,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461541580,427771.00
04/24/2016 20:00,2,0.129,ALERT,212.61,300.87,59.981,1461542403,"201051344000645","219011344069620",21.37,6.30,0,299.67,339.34,2.8,0.8,0.000,379968.7,379968.7,27657,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542405,427772.00
04/24/2016 20:00,2,0.059,ACTIVE_NO_POWER,211.70,299.67,59.986,1461542403,"274151322000085","219011344069620",20.42,7.00,0,296.96,301.17,1.3,0.0,0.000,645405.1,645405.1,21265,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542406,427773.00
04/24/2016 20:00,2,0.146,ACTIVE,212.83,300.87,59.986,1461542403,"201051344000633","219011344069620",20.24,5.00,0,297.87,319.81,3.0,1.0,0.000,370863.5,370863.5,28121,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542407,427774.00
04/24/2016 20:00,2,0.176,ALERT,212.38,301.17,59.986,1461542403,"201051344000469","219011344069620",20.93,4.50,0,298.77,337.84,3.8,1.7,0.000,372138.9,372138.9,28065,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542409,427775.00
04/24/2016 20:00,2,0.143,ACTIVE,211.70,299.97,59.991,1461542403,"201051344000646","219011344069620",19.94,5.00,0,297.87,302.37,2.9,0.9,0.000,376359.5,376359.5,32623,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542410,427776.00
04/24/2016 20:00,2,0.084,ACTIVE_NO_POWER,211.25,298.77,59.975,1461542403,"274151322000052","219011344069620",19.88,6.70,0,296.66,302.07,1.7,0.0,0.000,655529.3,655529.3,21487,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542411,427777.00
04/24/2016 20:00,2,0.141,ALERT,212.16,300.27,60.012,1461542403,"201051344000585","219011344069620",20.22,6.00,0,297.87,337.84,2.9,0.9,0.000,382375.1,382375.1,32626,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542412,427778.00
04/24/2016 20:00,2,0.139,ACTIVE,212.16,300.27,59.949,1461542403,"201051344001230","219011344069620",18.23,5.00,0,298.77,302.68,2.6,0.6,0.000,380112.2,380112.2,32421,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542413,427779.00
04/24/2016 20:00,2,0.152,ACTIVE,212.38,300.57,59.986,1461542403,"201051344000582","219011344069620",20.56,5.00,0,299.07,333.33,3.2,1.1,0.000,373689.5,373689.5,32595,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542414,427780.00
04/24/2016 20:00,2,0.170,ALERT,211.48,299.67,59.996,1461542403,"201051344000955","219011344069620",19.68,5.50,0,298.47,336.34,3.4,1.4,0.000,385379.3,385379.3,32535,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542416,427781.00
04/24/2016 20:00,2,0.000,ALERT,211.70,318.91,59.986,1461542403,"274151322000094","219011344069620",40.41,6.00,0,296.96,397.35,0.0,0.0,0.000,526317.5,526317.5,22417,0,0,0,L,1151911521,0,120.88,122.46,0100,3,0,0,0,0,0,0,148,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1461542418,427782.00
04/24/2016 20:00,2,0.172,ACTIVE,212.16,301.47,59.959,1461542403,"201051344000579","219011344069620",20.18,5.50,0,300.57,336.64,3.5,1.5,0.000,385712.5,385712.5,8139,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542419,427783.00
04/24/2016 20:00,2,0.164,ACTIVE,211.93,300.27,59.986,1461542403,"201051344000890","219011344069620",20.34,5.50,0,299.07,333.03,3.4,1.3,0.000,382534.8,382534.8,32559,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542420,427784.00
04/24/2016 20:00,2,0.164,ACTIVE,212.16,299.97,59.996,1461542403,"201051344000438","219011344069620",19.52,5.00,0,298.47,309.89,3.3,1.2,0.000,384686.0,384686.0,32565,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542421,427785.00
04/24/2016 20:00,2,0.195,ACTIVE,212.16,299.67,59.986,1461542403,"201051344000417","219011344069620",19.54,5.50,0,297.87,318.30,3.9,1.8,0.000,377779.7,377779.7,32715,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542421,427786.00
04/24/2016 20:00,2,0.059,ACTIVE_NO_POWER,211.93,300.27,60.012,1461542403,"274151322000083","219011344069620",19.64,6.70,0,297.26,301.47,1.1,0.0,0.000,649701.2,649701.2,21548,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542422,427787.00
04/24/2016 20:00,2,0.059,ACTIVE_NO_POWER,212.38,299.67,59.986,1461542403,"274151322000076","219011344069620",20.16,6.70,0,296.96,301.47,1.2,0.0,0.000,691241.3,691241.3,21545,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542423,427788.00
04/24/2016 20:00,2,0.137,ACTIVE,212.38,301.47,59.996,1461542403,"201051344000868","219011344069620",19.56,5.50,0,300.57,318.00,2.7,0.7,0.000,371237.1,371237.1,27798,0,0,0,L,1122011218,0,121.10,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542424,427789.00
04/24/2016 20:00,2,0.051,ACTIVE_NO_POWER,211.48,300.57,59.991,1461542403,"274151322000095","219011344069620",19.84,6.00,0,297.87,302.07,1.0,0.0,0.000,684211.6,684211.6,21449,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542425,427790.00
04/24/2016 20:00,2,0.123,ACTIVE,212.16,300.87,60.002,1461542403,"201051344000988","219011344069620",20.36,5.50,0,297.26,331.53,2.5,0.5,0.000,368575.3,368575.3,28086,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542426,427791.00
04/24/2016 20:00,2,0.135,ACTIVE,211.93,299.37,59.986,1461542403,"201051344001025","219011344069620",20.42,5.00,0,297.87,314.40,2.8,0.8,0.000,382269.2,382269.2,32607,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542427,427792.00
04/24/2016 20:00,2,0.148,ACTIVE,212.16,300.87,60.002,1461542403,"201051344000458","219011344069620",20.12,6.70,0,299.97,305.38,3.0,1.0,0.000,379212.7,379212.7,28010,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542428,427793.00
04/24/2016 20:00,2,0.131,ACTIVE,212.83,300.87,60.023,1461542403,"201051344000853","219011344069620",18.65,5.00,0,299.67,303.88,2.5,0.5,0.000,377684.7,377684.7,27604,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542429,427794.00
04/24/2016 20:00,2,0.135,ACTIVE,212.38,299.97,60.018,1461542403,"201051344000685","219011344069620",19.26,5.50,0,298.47,302.07,2.6,0.6,0.000,384217.9,384217.9,32433,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542430,427795.00
04/24/2016 20:00,2,0.133,ACTIVE,212.16,299.37,60.023,1461542403,"201051344000917","219011344069620",18.71,6.30,0,296.66,301.77,2.5,0.5,0.000,381283.4,381283.4,32437,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542431,427796.00
04/24/2016 20:00,2,0.121,ACTIVE,212.38,300.27,59.996,1461542403,"201051344001145","219011344069620",19.42,5.00,0,298.77,302.98,2.4,0.4,0.000,386446.0,386446.0,32295,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542432,427797.00
04/24/2016 20:00,2,0.158,ACTIVE,212.16,299.67,60.002,1461542403,"201051344000651","219011344069620",19.80,5.00,0,297.87,301.77,3.2,1.2,0.000,378447.5,378447.5,32661,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542433,427798.00
04/24/2016 20:00,2,0.043,ACTIVE_NO_POWER,211.03,298.77,59.991,1461542403,"274151322000088","219011344069620",19.14,7.00,0,296.96,301.17,0.8,0.0,0.000,628975.5,628975.5,21230,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542434,427799.00
04/24/2016 20:00,2,0.008,ALERT,211.93,298.47,59.996,1461542403,"274151322000068","219011344069620",40.73,7.00,0,296.36,396.75,0.0,0.0,0.000,526064.3,526064.3,22626,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,148,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1461542436,427800.00
04/24/2016 20:00,2,0.133,ACTIVE,211.70,299.97,60.007,1461542403,"201051344001135","219011344069620",20.28,5.50,0,298.47,302.68,2.7,0.7,0.000,374775.6,374775.6,32614,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542436,427801.00
04/24/2016 20:00,2,0.146,ACTIVE,211.93,301.17,60.007,1461542403,"201051344000594","219011344069620",20.38,5.00,0,299.67,314.10,3.0,1.0,0.000,382491.1,382491.1,28047,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542437,427802.00
04/24/2016 20:00,2,0.137,ACTIVE,211.93,299.67,59.996,1461542403,"201051344001203","219011344069620",19.34,5.00,0,298.17,303.88,2.7,0.7,0.000,381378.5,381378.5,32615,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542438,427803.00
04/24/2016 20:00,2,0.055,ACTIVE_NO_POWER,211.25,299.37,59.996,1461542403,"274151322000054","219011344069620",19.92,7.30,0,296.96,301.47,1.1,0.0,0.000,642779.0,642779.0,21254,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542439,427804.00
04/24/2016 20:00,2,0.131,ACTIVE,212.38,300.27,60.007,1461542403,"201051344000867","219011344069620",20.16,6.00,0,299.07,303.58,2.7,0.6,0.000,370569.5,370569.5,28051,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542440,427805.00
04/24/2016 20:00,2,0.189,ACTIVE,211.93,299.67,60.044,1461542403,"201051344001093","219011344069620",19.20,6.00,0,298.17,302.07,3.7,1.6,0.000,380225.7,380225.7,32486,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542441,427806.00
04/24/2016 20:00,2,0.074,ACTIVE_NO_POWER,212.16,300.57,60.012,1461542403,"201051344000900","219011344069620",19.38,5.50,0,299.37,302.98,1.5,0.0,0.000,385968.2,385968.2,27436,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542442,427807.00
04/24/2016 20:00,2,0.160,ACTIVE,212.38,299.97,60.018,1461542403,"201051344000648","219011344069620",20.28,4.50,0,299.07,303.28,3.3,1.3,0.000,378474.6,378474.6,27743,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542443,427808.00
04/24/2016 20:00,2,0.148,ACTIVE,212.38,301.17,60.007,1461542403,"201051344000569","219011344069620",20.34,5.50,0,300.57,304.18,3.1,1.0,0.000,387241.5,387241.5,27371,0,0,0,L,1122011218,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542444,427809.00
04/24/2016 20:00,2,0.137,ACTIVE,212.16,300.87,59.981,1461542403,"201051344000983","219011344069620",20.20,6.00,0,299.97,303.58,2.8,0.8,0.000,378839.5,378839.5,27842,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542445,427810.00
04/24/2016 20:00,2,0.135,ACTIVE,212.38,300.57,60.012,1461542403,"201051344001158","219011344069620",19.76,4.50,0,299.07,302.98,2.7,0.7,0.000,373539.2,373539.2,28105,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542446,427811.00
04/24/2016 20:00,2,0.154,ACTIVE,212.83,301.17,60.018,1461542403,"201051344000576","219011344069620",19.46,5.50,0,299.67,303.28,3.1,1.0,0.000,380376.6,380376.6,27517,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542447,427812.00
04/24/2016 20:00,2,0.068,ACTIVE_NO_POWER,211.48,298.17,59.996,1461542403,"274151322000087","219011344069620",18.41,7.70,0,296.06,300.57,1.3,0.0,0.000,616877.0,616877.0,21331,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461542448,427813.00
04/24/2016 20:15,2,0.057,ALERT,212.83,300.87,59.996,1461543303,"201051344000645","219011344069620",29.44,6.00,0,299.07,302.68,1.7,0.0,0.000,379968.8,379968.8,27659,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1461543305,427814.00
04/24/2016 20:15,2,0.020,ALERT,211.93,299.37,59.959,1461543303,"274151322000085","219011344069620",27.97,6.70,0,297.26,300.87,0.0,0.0,0.000,645405.1,645405.1,21266,0,0,0,L,1151911521,0,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1461543307,427815.00
04/24/2016 20:15,2,0.072,ALERT,213.06,300.57,59.970,1461543303,"201051344000633","219011344069620",29.14,4.50,0,297.26,302.07,2.2,0.2,0.000,370863.6,370863.6,28122,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461543309,427816.00
04/24/2016 20:15,2,0.094,ALERT,212.61,300.87,59.965,1461543303,"201051344000469","219011344069620",28.80,4.00,0,297.87,302.37,2.8,0.7,0.000,372139.2,372139.2,28067,0,0,0,L,1122011218,0,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1461543311,427817.00
04/24/2016 20:15,2,0.062,ALERT,212.16,300.57,59.954,1461543303,"201051344000646","219011344069620",27.87,4.50,0,297.87,301.77,1.7,0.0,0.000,376359.6,376359.6,32624,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1461543312,427818.00
04/24/2016 20:15,2,0.041,ALERT,211.25,299.07,59.959,1461543303,"274151322000052","219011344069620",28.27,6.30,0,296.96,301.17,0.0,0.0,0.000,655529.3,655529.3,21488,0,0,0,L,1151911521,0,120.88,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1461543314,427819.00
04/24/2016 20:15,2,0.064,ALERT,212.38,300.57,59.959,1461543303,"201051344000585","219011344069620",29.26,5.50,0,297.87,302.07,2.0,0.0,0.000,382375.1,382375.1,32628,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1461543316,427820.00
04/24/2016 20:15,2,0.072,ALERT,212.38,301.17,59.965,1461543303,"201051344001230","219011344069620",28.77,4.50,0,298.47,302.37,2.1,0.1,0.000,380112.3,380112.3,32422,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1461543318,427821.00
04/24/2016 20:15,2,0.080,ALERT,212.83,301.47,59.991,1461543303,"201051344000582","219011344069620",29.08,4.50,0,299.07,302.68,2.4,0.4,0.000,373689.7,373689.7,32596,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1461543320,427822.00
04/24/2016 20:15,2,0.096,ALERT,211.93,300.57,59.954,1461543303,"201051344000955","219011344069620",29.28,5.00,0,298.17,302.07,2.9,0.9,0.000,385379.6,385379.6,32537,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461543321,427823.00
04/24/2016 20:15,2,0.000,ALERT,211.48,298.47,59.933,1461543303,"274151322000094","219011344069620",0.00,5.00,0,296.66,390.14,0.0,0.0,0.000,526317.5,526317.5,22419,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461543323,427824.00
04/24/2016 20:15,2,0.094,ALERT,212.61,301.47,59.954,1461543303,"201051344000579","219011344069620",29.52,5.00,0,299.67,302.98,2.8,0.8,0.000,385712.8,385712.8,8140,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461543325,427825.00
04/24/2016 20:15,2,0.107,ALERT,212.38,301.17,59.959,1461543303,"201051344000890","219011344069620",29.46,5.50,0,298.17,303.28,3.3,1.2,0.000,382535.1,382535.1,32560,0,0,0,L,1122011218,0,121.78,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461543327,427826.00
04/24/2016 20:15,2,0.096,ALERT,212.61,300.57,59.944,1461543303,"201051344000438","219011344069620",29.28,4.50,0,298.47,302.68,2.8,0.8,0.000,384686.2,384686.2,32566,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1461543329,427827.00
04/24/2016 20:15,2,0.133,ALERT,212.61,299.97,59.959,1461543303,"201051344000417","219011344069620",29.02,5.00,0,297.87,301.77,3.9,1.9,0.000,377780.1,377780.1,32716,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461543330,427828.00
04/24/2016 20:15,2,0.020,ALERT,211.93,299.07,59.922,1461543303,"274151322000083","219011344069620",27.89,6.30,0,297.57,301.47,0.0,0.0,0.000,649701.2,649701.2,21549,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1461543332,427829.00
04/24/2016 20:15,2,0.018,ALERT,212.16,299.07,59.970,1461543303,"274151322000076","219011344069620",28.71,6.30,0,297.26,301.17,0.0,0.0,0.000,691241.3,691241.3,21546,0,0,0,L,1151911521,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1461543334,427830.00
04/24/2016 20:15,2,0.070,ALERT,212.61,301.47,59.954,1461543303,"201051344000868","219011344069620",29.00,5.00,0,299.67,303.28,2.1,0.1,0.000,371237.2,371237.2,27799,0,0,0,L,1122011218,0,121.10,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1461543336,427831.00
04/24/2016 20:15,2,0.012,ALERT,211.70,299.97,59.954,1461543303,"274151322000095","219011344069620",27.87,5.50,0,298.47,301.77,0.0,0.0,0.000,684211.6,684211.6,21450,0,0,0,L,1151911521,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1461543338,427832.00
04/24/2016 20:15,2,0.061,ALERT,212.38,300.87,59.959,1461543303,"201051344000988","219011344069620",29.32,5.00,0,296.36,302.07,1.9,0.0,0.000,368575.3,368575.3,28087,0,0,0,L,1122011218,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1461543340,427833.00
04/24/2016 20:15,2,0.070,ALERT,212.38,299.97,59.959,1461543303,"201051344001025","219011344069620",29.28,4.50,0,297.87,302.68,2.1,0.1,0.000,382269.4,382269.4,32608,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461543341,427834.00
04/24/2016 20:15,2,0.092,ALERT,212.38,301.17,59.965,1461543303,"201051344000458","219011344069620",28.92,6.30,0,299.07,303.58,2.7,0.7,0.000,379212.9,379212.9,28011,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1461543343,427835.00
04/24/2016 20:15,2,0.062,ALERT,213.06,300.87,59.954,1461543303,"201051344000853","219011344069620",29.46,4.50,0,299.07,302.68,1.9,0.0,0.000,377684.7,377684.7,27605,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1461543345,427836.00
04/24/2016 20:15,2,0.066,ALERT,212.83,300.57,59.965,1461543303,"201051344000685","219011344069620",28.94,5.00,0,298.17,302.07,2.0,0.0,0.000,384218.0,384218.0,32434,0,0,0,L,1122011218,0,122.46,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1461543347,427837.00
04/24/2016 20:15,2,0.064,ALERT,212.61,300.27,59.954,1461543303,"201051344000917","219011344069620",28.77,6.30,0,296.96,301.47,1.9,0.0,0.000,381283.4,381283.4,32438,0,0,0,L,1122011218,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1461543349,427838.00
04/24/2016 20:15,2,0.055,ALERT,212.83,300.87,59.959,1461543303,"201051344001145","219011344069620",29.20,4.50,0,298.77,302.98,1.7,0.0,0.000,386446.0,386446.0,32296,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1461543350,427839.00
04/24/2016 20:15,2,0.082,ALERT,212.61,299.97,59.959,1461543303,"201051344000651","219011344069620",28.90,4.00,0,297.87,301.77,2.4,0.4,0.000,378447.6,378447.6,32662,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1461543352,427840.00
04/24/2016 20:15,2,0.008,ALERT,211.48,298.47,59.954,1461543303,"274151322000088","219011344069620",26.18,6.70,0,296.96,300.57,0.0,0.0,0.000,628975.5,628975.5,21231,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1461543354,427841.00
04/24/2016 20:15,2,0.000,ALERT,212.38,298.17,59.954,1461543303,"274151322000068","219011344069620",0.00,6.30,0,296.96,392.25,0.0,0.0,0.000,526064.3,526064.3,22628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461543356,427842.00
04/24/2016 20:15,2,0.064,ALERT,212.16,300.57,59.996,1461543303,"201051344001135","219011344069620",29.46,5.00,0,298.47,302.68,2.0,0.0,0.000,374775.7,374775.7,32615,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1461543358,427843.00
04/24/2016 20:15,2,0.080,ALERT,212.38,301.47,59.959,1461543303,"201051344000594","219011344069620",29.54,4.50,0,298.77,302.68,2.4,0.4,0.000,382491.2,382491.2,28048,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461543360,427844.00
04/24/2016 20:15,2,0.064,ALERT,212.38,299.97,59.975,1461543303,"201051344001203","219011344069620",28.80,5.00,0,298.17,303.88,1.9,0.0,0.000,381378.6,381378.6,32616,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1461543362,427845.00
04/24/2016 20:15,2,0.014,ALERT,211.70,299.67,59.975,1461543303,"274151322000054","219011344069620",27.95,7.00,0,297.26,301.17,0.0,0.0,0.000,642779.0,642779.0,21255,0,0,0,L,1151911521,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1461543363,427846.00
04/24/2016 20:15,2,0.070,ALERT,212.83,300.57,59.965,1461543303,"201051344000867","219011344069620",28.80,6.00,0,298.47,302.68,2.1,0.1,0.000,370569.5,370569.5,28052,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461543365,427847.00
04/24/2016 20:15,2,0.125,ALERT,212.38,300.57,59.965,1461543303,"201051344001093","219011344069620",28.75,6.00,0,297.87,302.07,3.7,1.6,0.000,380226.1,380226.1,32487,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1461543367,427848.00
04/24/2016 20:15,2,0.012,ALERT,212.38,300.87,59.959,1461543303,"201051344000900","219011344069620",28.98,5.00,0,298.47,302.07,0.4,0.0,0.000,385968.2,385968.2,27437,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1461543369,427849.00
04/24/2016 20:15,2,0.090,ALERT,212.83,300.27,59.959,1461543303,"201051344000648","219011344069620",29.42,4.50,0,298.17,302.37,2.7,0.7,0.000,378474.9,378474.9,27744,0,0,0,L,1122011218,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461543371,427850.00
04/24/2016 20:15,2,0.082,ALERT,212.61,301.47,59.954,1461543303,"201051344000569","219011344069620",29.72,5.00,0,299.37,303.28,2.5,0.5,0.000,387241.6,387241.6,27372,0,0,0,L,1122011218,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461543372,427851.00
04/24/2016 20:15,2,0.066,ALERT,212.61,301.17,59.949,1461543303,"201051344000983","219011344069620",23.85,5.00,0,299.07,302.68,1.9,0.0,0.000,378839.6,378839.6,27843,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1461543374,427852.00
04/24/2016 20:15,2,0.055,ALERT,212.61,300.57,59.996,1461543303,"201051344001158","219011344069620",29.42,4.00,0,298.17,301.77,1.7,0.0,0.000,373539.3,373539.3,28106,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1461543376,427853.00
04/24/2016 20:15,2,0.090,ALERT,213.06,301.47,59.944,1461543303,"201051344000576","219011344069620",28.77,5.00,0,298.77,302.68,2.7,0.6,0.000,380376.8,380376.8,27518,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1461543378,427854.00
04/24/2016 20:15,2,0.031,ALERT,211.70,298.17,59.981,1461543303,"274151322000087","219011344069620",27.14,7.00,0,296.36,300.27,0.0,0.0,0.000,616877.0,616877.0,21332,0,0,0,L,1151911521,0,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461543380,427855.00
04/24/2016 20:30,2,0.000,ALERT,212.83,300.87,59.928,1461544203,"201051344000645","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,379968.8,379968.8,27661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544205,427856.00
04/24/2016 20:30,2,0.000,ALERT,211.70,299.37,59.922,1461544203,"274151322000085","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,645405.1,645405.1,21268,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1461544207,427857.00
04/24/2016 20:30,2,0.000,ALERT,212.83,300.57,59.965,1461544203,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,370863.6,370863.6,28124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544209,427858.00
04/24/2016 20:30,2,0.000,ALERT,212.38,300.87,59.949,1461544203,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,372139.3,372139.3,28069,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544211,427859.00
04/24/2016 20:30,2,0.000,ALERT,211.93,299.97,59.965,1461544203,"201051344000646","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,376359.6,376359.6,32626,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544213,427860.00
04/24/2016 20:30,2,0.000,ALERT,211.03,299.67,59.949,1461544203,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,655529.3,655529.3,21490,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1461544214,427861.00
04/24/2016 20:30,2,0.000,ALERT,212.38,300.57,59.965,1461544203,"201051344000585","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,382375.1,382375.1,32630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544216,427862.00
04/24/2016 20:30,2,0.000,ALERT,212.16,300.57,59.954,1461544203,"201051344001230","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,380112.3,380112.3,32424,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1461544218,427863.00
04/24/2016 20:30,2,0.000,ALERT,212.83,301.17,59.959,1461544203,"201051344000582","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,373689.7,373689.7,32598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544220,427864.00
04/24/2016 20:30,2,0.000,ALERT,211.93,300.27,59.928,1461544203,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,385379.7,385379.7,32539,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544222,427865.00
04/24/2016 20:30,2,0.000,ALERT,211.25,298.77,59.996,1461544203,"274151322000094","219011344069620",0.00,5.00,0,296.96,299.97,0.0,0.0,0.000,526317.5,526317.5,22421,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461544223,427866.00
04/24/2016 20:30,2,0.000,ALERT,212.38,301.47,59.959,1461544203,"201051344000579","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,385712.9,385712.9,8142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544225,427867.00
04/24/2016 20:30,2,0.000,ALERT,211.93,300.57,59.959,1461544203,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,382535.3,382535.3,32562,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544227,427868.00
04/24/2016 20:30,2,0.000,ALERT,212.16,299.97,59.949,1461544203,"201051344000438","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,384686.3,384686.3,32568,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1461544229,427869.00
04/24/2016 20:30,2,0.000,ALERT,212.38,299.67,59.975,1461544203,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,377780.4,377780.4,32718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1461544231,427870.00
04/24/2016 20:30,2,0.000,ALERT,211.25,299.07,59.954,1461544203,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,649701.2,649701.2,21551,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1461544233,427871.00
04/24/2016 20:30,2,0.000,ALERT,211.93,298.77,59.965,1461544203,"274151322000076","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,691241.3,691241.3,21548,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1461544234,427872.00
04/24/2016 20:30,2,0.000,ALERT,212.16,301.17,59.970,1461544203,"201051344000868","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,371237.2,371237.2,27801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544236,427873.00
04/24/2016 20:30,2,0.000,ALERT,211.25,299.97,59.959,1461544203,"274151322000095","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,684211.6,684211.6,21452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1461544238,427874.00
04/24/2016 20:30,2,0.000,ALERT,212.16,300.57,59.928,1461544203,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,368575.3,368575.3,28089,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544240,427875.00
04/24/2016 20:30,2,0.000,ALERT,211.93,299.67,59.965,1461544203,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,382269.4,382269.4,32610,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461544242,427876.00
04/24/2016 20:30,2,0.000,ALERT,212.16,301.17,59.970,1461544203,"201051344000458","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,379213.0,379213.0,28013,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1461544243,427877.00
04/24/2016 20:30,2,0.000,ALERT,212.83,300.57,59.970,1461544203,"201051344000853","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,377684.7,377684.7,27607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1461544245,427878.00
04/24/2016 20:30,2,0.000,ALERT,212.61,300.27,59.954,1461544203,"201051344000685","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,384218.0,384218.0,32436,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1461544247,427879.00
04/24/2016 20:30,2,0.000,ALERT,212.38,299.97,59.954,1461544203,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,381283.4,381283.4,32440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1461544249,427880.00
04/24/2016 20:30,2,0.000,ALERT,212.38,300.27,59.965,1461544203,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,386446.0,386446.0,32298,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1461544251,427881.00
