ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 20:30,2,0.000,ALERT,212.38,299.37,59.965,1461544203,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,378447.7,378447.7,32664,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1461544252,427882.00
04/24/2016 20:30,2,0.000,ALERT,210.80,299.07,59.991,1461544203,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,628975.5,628975.5,21233,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1461544254,427883.00
04/24/2016 20:30,2,0.000,ALERT,211.93,298.17,59.970,1461544203,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.67,0.0,0.0,0.000,526064.3,526064.3,22630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461544256,427884.00
04/24/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1461544203,"201051344001135","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,374775.7,374775.7,32617,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1461544258,427885.00
04/24/2016 20:30,2,0.000,ALERT,211.93,301.17,59.965,1461544203,"201051344000594","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,382491.3,382491.3,28050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1461544260,427886.00
04/24/2016 20:30,2,0.000,ALERT,212.38,300.27,59.965,1461544203,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,381378.6,381378.6,32618,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1461544261,427887.00
04/24/2016 20:30,2,0.000,ALERT,211.25,299.07,59.970,1461544203,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,642779.0,642779.0,21257,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1461544263,427888.00
04/24/2016 20:30,2,0.000,ALERT,212.61,300.27,59.965,1461544203,"201051344000867","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,370569.5,370569.5,28054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1461544265,427889.00
04/24/2016 20:30,2,0.000,ALERT,212.16,300.27,59.965,1461544203,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,380226.3,380226.3,32489,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1461544267,427890.00
04/24/2016 20:30,2,0.000,ALERT,212.16,300.87,59.912,1461544203,"201051344000900","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,385968.2,385968.2,27439,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1461544269,427891.00
04/24/2016 20:30,2,0.000,ALERT,212.61,300.27,59.965,1461544203,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,378474.9,378474.9,27746,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1461544270,427892.00
04/24/2016 20:30,2,0.000,ALERT,212.38,301.47,59.954,1461544203,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,387241.7,387241.7,27374,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1461544272,427893.00
04/24/2016 20:30,2,0.000,ALERT,212.16,301.17,59.970,1461544203,"201051344000983","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,378839.6,378839.6,27845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1461544274,427894.00
04/24/2016 20:30,2,0.000,ALERT,212.38,300.27,59.970,1461544203,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,373539.3,373539.3,28108,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1461544276,427895.00
04/24/2016 20:30,2,0.000,ALERT,212.61,301.17,59.975,1461544203,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,380376.8,380376.8,27520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1461544278,427896.00
04/24/2016 20:30,2,0.000,ALERT,211.48,297.87,59.970,1461544203,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,616877.0,616877.0,21334,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1461544279,427897.00
04/24/2016 20:45,2,0.000,ALERT,212.83,300.87,60.002,1461545103,"201051344000645","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,379968.8,379968.8,27663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545105,427898.00
04/24/2016 20:45,2,0.000,ALERT,211.48,298.47,60.028,1461545103,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,645405.1,645405.1,21270,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545107,427899.00
04/24/2016 20:45,2,0.000,ALERT,213.06,300.57,60.002,1461545103,"201051344000633","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,370863.6,370863.6,28126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545109,427900.00
04/24/2016 20:45,2,0.000,ALERT,212.61,300.87,60.012,1461545103,"201051344000469","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,372139.3,372139.3,28071,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545111,427901.00
04/24/2016 20:45,2,0.000,ALERT,211.93,300.27,60.018,1461545103,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,376359.6,376359.6,32628,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545112,427902.00
04/24/2016 20:45,2,0.000,ALERT,211.03,299.07,59.991,1461545103,"274151322000052","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,655529.3,655529.3,21492,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545114,427903.00
04/24/2016 20:45,2,0.000,ALERT,212.16,300.27,60.007,1461545103,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,382375.1,382375.1,32632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545116,427904.00
04/24/2016 20:45,2,0.000,ALERT,211.93,300.27,60.002,1461545103,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,380112.3,380112.3,32426,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545118,427905.00
04/24/2016 20:45,2,0.000,ALERT,212.61,301.17,60.018,1461545103,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,373689.7,373689.7,32600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545120,427906.00
04/24/2016 20:45,2,0.000,ALERT,211.70,300.27,60.002,1461545103,"201051344000955","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,385379.7,385379.7,32541,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545121,427907.00
04/24/2016 20:45,2,0.000,ALERT,211.25,298.17,60.002,1461545103,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,526317.5,526317.5,22423,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545123,427908.00
04/24/2016 20:45,2,0.000,ALERT,212.16,301.17,60.007,1461545103,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,385712.9,385712.9,8144,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545125,427909.00
04/24/2016 20:45,2,0.000,ALERT,211.93,300.57,60.002,1461545103,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,382535.3,382535.3,32564,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545127,427910.00
04/24/2016 20:45,2,0.000,ALERT,212.16,300.27,60.034,1461545103,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,384686.3,384686.3,32570,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545129,427911.00
04/24/2016 20:45,2,0.000,ALERT,212.38,299.67,60.002,1461545103,"201051344000417","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,377780.4,377780.4,32720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545130,427912.00
04/24/2016 20:45,2,0.000,ALERT,211.48,299.37,59.996,1461545103,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,649701.2,649701.2,21553,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545132,427913.00
04/24/2016 20:45,2,0.000,ALERT,211.93,298.47,60.002,1461545103,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,691241.3,691241.3,21550,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545134,427914.00
04/24/2016 20:45,2,0.000,ALERT,212.16,301.17,59.975,1461545103,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,371237.2,371237.2,27803,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545136,427915.00
04/24/2016 20:45,2,0.000,ALERT,211.25,299.67,59.986,1461545103,"274151322000095","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,684211.6,684211.6,21454,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545138,427916.00
04/24/2016 20:45,2,0.000,ALERT,211.93,300.57,60.002,1461545103,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,368575.3,368575.3,28091,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545140,427917.00
04/24/2016 20:45,2,0.000,ALERT,211.93,299.67,60.012,1461545103,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,382269.4,382269.4,32612,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545141,427918.00
04/24/2016 20:45,2,0.000,ALERT,212.16,300.57,60.002,1461545103,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,379213.0,379213.0,28015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545143,427919.00
04/24/2016 20:45,2,0.000,ALERT,212.83,300.27,60.028,1461545103,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,377684.7,377684.7,27609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545145,427920.00
04/24/2016 20:45,2,0.000,ALERT,212.38,299.97,60.007,1461545103,"201051344000685","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,384218.0,384218.0,32438,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545147,427921.00
04/24/2016 20:45,2,0.000,ALERT,212.38,299.67,59.986,1461545103,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,381283.4,381283.4,32442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545148,427922.00
04/24/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1461545103,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,386446.0,386446.0,32300,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545150,427923.00
04/24/2016 20:45,2,0.000,ALERT,212.16,299.67,59.996,1461545103,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,378447.7,378447.7,32666,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545152,427924.00
04/24/2016 20:45,2,0.000,ALERT,210.80,298.17,60.007,1461545103,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,628975.5,628975.5,21235,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545154,427925.00
04/24/2016 20:45,2,0.000,ALERT,211.70,297.57,60.012,1461545103,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,526064.3,526064.3,22632,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545156,427926.00
04/24/2016 20:45,2,0.000,ALERT,211.70,299.97,60.002,1461545103,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,374775.7,374775.7,32619,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545157,427927.00
04/24/2016 20:45,2,0.000,ALERT,211.70,300.87,60.028,1461545103,"201051344000594","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,382491.3,382491.3,28052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545159,427928.00
04/24/2016 20:45,2,0.000,ALERT,211.93,299.37,60.012,1461545103,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,381378.6,381378.6,32620,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545161,427929.00
04/24/2016 20:45,2,0.000,ALERT,210.80,298.77,59.996,1461545103,"274151322000054","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,642779.0,642779.0,21259,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545163,427930.00
04/24/2016 20:45,2,0.000,ALERT,212.38,299.67,60.007,1461545103,"201051344000867","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,370569.5,370569.5,28056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545165,427931.00
04/24/2016 20:45,2,0.000,ALERT,211.93,299.97,60.002,1461545103,"201051344001093","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,380226.3,380226.3,32491,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545166,427932.00
04/24/2016 20:45,2,0.000,ALERT,211.93,300.27,60.012,1461545103,"201051344000900","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,385968.2,385968.2,27441,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545168,427933.00
04/24/2016 20:45,2,0.000,ALERT,212.16,299.07,60.007,1461545103,"201051344000648","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,378474.9,378474.9,27748,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461545170,427934.00
04/24/2016 20:45,2,0.000,ALERT,212.16,300.87,60.007,1461545103,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,387241.7,387241.7,27376,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545172,427935.00
04/24/2016 20:45,2,0.000,ALERT,211.93,300.27,60.018,1461545103,"201051344000983","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,378839.6,378839.6,27847,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545174,427936.00
04/24/2016 20:45,2,0.000,ALERT,212.16,299.97,60.012,1461545103,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,373539.3,373539.3,28110,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545175,427937.00
04/24/2016 20:45,2,0.000,ALERT,212.61,300.87,60.007,1461545103,"201051344000576","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,380376.8,380376.8,27522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545177,427938.00
04/24/2016 20:45,2,0.000,ALERT,211.03,297.57,60.002,1461545103,"274151322000087","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,616877.0,616877.0,21336,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461545179,427939.00
04/24/2016 21:00,2,0.000,ALERT,212.16,299.67,60.007,1461546003,"201051344000645","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,379968.8,379968.8,27665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546005,427940.00
04/24/2016 21:00,2,0.000,ALERT,211.25,298.17,59.944,1461546003,"274151322000085","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,645405.1,645405.1,21272,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546007,427941.00
04/24/2016 21:00,2,0.000,ALERT,212.16,299.37,59.991,1461546003,"201051344000633","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,370863.6,370863.6,28128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546008,427942.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.949,1461546003,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,372139.3,372139.3,28073,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546010,427943.00
04/24/2016 21:00,2,0.000,ALERT,211.48,299.37,59.959,1461546003,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,376359.6,376359.6,32630,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546012,427944.00
04/24/2016 21:00,2,0.000,ALERT,210.80,297.57,59.949,1461546003,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,655529.3,655529.3,21494,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546014,427945.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.986,1461546003,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,382375.1,382375.1,32634,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546016,427946.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.97,59.954,1461546003,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,380112.3,380112.3,32428,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546018,427947.00
04/24/2016 21:00,2,0.000,ALERT,212.16,300.27,59.954,1461546003,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,373689.7,373689.7,32602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546019,427948.00
04/24/2016 21:00,2,0.000,ALERT,211.25,299.07,59.954,1461546003,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,385379.7,385379.7,32543,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546021,427949.00
04/24/2016 21:00,2,0.000,ALERT,211.03,297.26,59.944,1461546003,"274151322000094","219011344069620",0.00,4.50,0,296.36,299.37,0.0,0.0,0.000,526317.5,526317.5,22425,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546023,427950.00
04/24/2016 21:00,2,0.000,ALERT,211.70,300.27,59.901,1461546003,"201051344000579","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,385712.9,385712.9,8146,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546025,427951.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.37,59.991,1461546003,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,382535.3,382535.3,32566,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546027,427952.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.07,59.949,1461546003,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,384686.3,384686.3,32572,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546028,427953.00
04/24/2016 21:00,2,0.000,ALERT,211.70,298.47,59.965,1461546003,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,377780.4,377780.4,32722,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546030,427954.00
04/24/2016 21:00,2,0.000,ALERT,211.03,298.47,59.938,1461546003,"274151322000083","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,649701.2,649701.2,21555,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546032,427955.00
04/24/2016 21:00,2,0.000,ALERT,211.48,297.87,59.938,1461546003,"274151322000076","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,691241.3,691241.3,21552,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546034,427956.00
04/24/2016 21:00,2,0.000,ALERT,211.48,299.97,59.954,1461546003,"201051344000868","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,371237.2,371237.2,27805,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546036,427957.00
04/24/2016 21:00,2,0.000,ALERT,210.80,299.07,59.944,1461546003,"274151322000095","219011344069620",0.00,4.50,0,297.87,300.87,0.0,0.0,0.000,684211.6,684211.6,21456,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546037,427958.00
04/24/2016 21:00,2,0.000,ALERT,211.25,299.37,59.949,1461546003,"201051344000988","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,368575.3,368575.3,28093,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546039,427959.00
04/24/2016 21:00,2,0.000,ALERT,211.48,298.77,59.959,1461546003,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,382269.4,382269.4,32614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546041,427960.00
04/24/2016 21:00,2,0.000,ALERT,211.48,299.97,59.949,1461546003,"201051344000458","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,379213.0,379213.0,28017,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546043,427961.00
04/24/2016 21:00,2,0.000,ALERT,212.16,299.67,59.954,1461546003,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,377684.7,377684.7,27611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546045,427962.00
04/24/2016 21:00,2,0.000,ALERT,212.16,299.07,59.901,1461546003,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,384218.0,384218.0,32440,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546047,427963.00
04/24/2016 21:00,2,0.000,ALERT,211.93,298.77,59.933,1461546003,"201051344000917","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,381283.4,381283.4,32444,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546048,427964.00
04/24/2016 21:00,2,0.000,ALERT,211.93,299.67,59.949,1461546003,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,386446.0,386446.0,32302,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546050,427965.00
04/24/2016 21:00,2,0.000,ALERT,211.70,298.47,59.954,1461546003,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,378447.7,378447.7,32668,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546052,427966.00
04/24/2016 21:00,2,0.000,ALERT,210.35,298.17,59.949,1461546003,"274151322000088","219011344069620",0.00,6.00,0,296.66,299.67,0.0,0.0,0.000,628975.5,628975.5,21237,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546054,427967.00
04/24/2016 21:00,2,0.000,ALERT,211.70,297.57,59.944,1461546003,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.07,0.0,0.0,0.000,526064.3,526064.3,22634,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546056,427968.00
04/24/2016 21:00,2,0.000,ALERT,211.48,299.37,59.944,1461546003,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,374775.7,374775.7,32621,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546058,427969.00
04/24/2016 21:00,2,0.000,ALERT,211.48,300.27,59.944,1461546003,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,382491.3,382491.3,28054,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546060,427970.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.07,59.933,1461546003,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,381378.6,381378.6,32622,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546061,427971.00
04/24/2016 21:00,2,0.000,ALERT,210.57,298.17,59.922,1461546003,"274151322000054","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,642779.0,642779.0,21261,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546063,427972.00
04/24/2016 21:00,2,0.000,ALERT,211.93,299.07,59.944,1461546003,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,370569.5,370569.5,28058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546065,427973.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.37,59.949,1461546003,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,380226.3,380226.3,32493,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546067,427974.00
04/24/2016 21:00,2,0.000,ALERT,211.48,299.37,59.944,1461546003,"201051344000900","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,385968.2,385968.2,27443,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546069,427975.00
04/24/2016 21:00,2,0.000,ALERT,211.70,298.77,59.970,1461546003,"201051344000648","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,378474.9,378474.9,27750,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546071,427976.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.949,1461546003,"201051344000569","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,387241.7,387241.7,27378,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546072,427977.00
04/24/2016 21:00,2,0.000,ALERT,211.48,299.37,59.944,1461546003,"201051344000983","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,378839.6,378839.6,27849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546074,427978.00
04/24/2016 21:00,2,0.000,ALERT,211.70,299.37,59.938,1461546003,"201051344001158","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,373539.3,373539.3,28112,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546076,427979.00
04/24/2016 21:00,2,0.000,ALERT,212.16,299.97,59.949,1461546003,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,380376.8,380376.8,27524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546078,427980.00
04/24/2016 21:00,2,0.000,ALERT,211.03,296.96,59.922,1461546003,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,616877.0,616877.0,21338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546080,427981.00
04/24/2016 21:15,2,0.000,ALERT,212.61,300.57,60.002,1461546903,"201051344000645","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,379968.8,379968.8,27667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546905,427982.00
04/24/2016 21:15,2,0.000,ALERT,211.48,299.37,59.954,1461546903,"274151322000085","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,645405.1,645405.1,21274,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546907,427983.00
04/24/2016 21:15,2,0.000,ALERT,212.61,299.97,59.996,1461546903,"201051344000633","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,370863.6,370863.6,28130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546909,427984.00
04/24/2016 21:15,2,0.000,ALERT,212.16,300.27,59.991,1461546903,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,372139.3,372139.3,28075,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546910,427985.00
04/24/2016 21:15,2,0.000,ALERT,211.70,299.37,59.986,1461546903,"201051344000646","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,376359.6,376359.6,32632,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546912,427986.00
04/24/2016 21:15,2,0.000,ALERT,211.03,299.37,60.018,1461546903,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,655529.3,655529.3,21496,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546914,427987.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.97,59.996,1461546903,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,382375.1,382375.1,32636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546916,427988.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.97,59.981,1461546903,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,380112.3,380112.3,32430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546917,427989.00
04/24/2016 21:15,2,0.000,ALERT,212.38,300.57,59.991,1461546903,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,373689.7,373689.7,32604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546919,427990.00
04/24/2016 21:15,2,0.000,ALERT,211.48,299.37,59.959,1461546903,"201051344000955","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,385379.7,385379.7,32545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546921,427991.00
04/24/2016 21:15,2,0.000,ALERT,211.48,298.17,59.991,1461546903,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,526317.5,526317.5,22427,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546923,427992.00
04/24/2016 21:15,2,0.000,ALERT,212.16,301.17,59.996,1461546903,"201051344000579","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,385712.9,385712.9,8148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546925,427993.00
04/24/2016 21:15,2,0.000,ALERT,211.70,299.97,59.991,1461546903,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,382535.3,382535.3,32568,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546926,427994.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.37,59.991,1461546903,"201051344000438","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,384686.3,384686.3,32574,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546928,427995.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.07,59.981,1461546903,"201051344000417","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,377780.4,377780.4,32724,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546930,427996.00
04/24/2016 21:15,2,0.000,ALERT,211.48,299.67,59.991,1461546903,"274151322000083","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,649701.2,649701.2,21557,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546932,427997.00
04/24/2016 21:15,2,0.000,ALERT,211.93,298.77,59.944,1461546903,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,691241.3,691241.3,21554,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546934,427998.00
04/24/2016 21:15,2,0.000,ALERT,211.93,300.87,59.991,1461546903,"201051344000868","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,371237.2,371237.2,27807,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546935,427999.00
04/24/2016 21:15,2,0.000,ALERT,211.48,299.97,59.986,1461546903,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,684211.6,684211.6,21458,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546937,428000.00
04/24/2016 21:15,2,0.000,ALERT,211.93,300.57,59.986,1461546903,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,368575.3,368575.3,28095,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546939,428001.00
04/24/2016 21:15,2,0.000,ALERT,211.70,299.07,59.986,1461546903,"201051344001025","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,382269.4,382269.4,32616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546941,428002.00
04/24/2016 21:15,2,0.000,ALERT,211.93,300.27,59.991,1461546903,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,379213.0,379213.0,28019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546943,428003.00
04/24/2016 21:15,2,0.000,ALERT,212.61,300.57,59.944,1461546903,"201051344000853","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,377684.7,377684.7,27613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546944,428004.00
04/24/2016 21:15,2,0.000,ALERT,212.16,299.67,59.991,1461546903,"201051344000685","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,384218.0,384218.0,32442,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546946,428005.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.07,59.996,1461546903,"201051344000917","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,381283.4,381283.4,32446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546948,428006.00
04/24/2016 21:15,2,0.000,ALERT,212.16,299.67,59.986,1461546903,"201051344001145","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,386446.0,386446.0,32304,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546950,428007.00
04/24/2016 21:15,2,0.000,ALERT,211.93,298.77,59.959,1461546903,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,378447.7,378447.7,32670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546952,428008.00
04/24/2016 21:15,2,0.000,ALERT,211.03,298.77,59.981,1461546903,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,628975.5,628975.5,21239,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546953,428009.00
04/24/2016 21:15,2,0.000,ALERT,212.16,298.17,59.981,1461546903,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,526064.3,526064.3,22636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546955,428010.00
04/24/2016 21:15,2,0.000,ALERT,211.70,299.67,59.986,1461546903,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,374775.7,374775.7,32623,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546957,428011.00
04/24/2016 21:15,2,0.000,ALERT,211.70,301.17,59.986,1461546903,"201051344000594","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,382491.3,382491.3,28056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546959,428012.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.67,59.991,1461546903,"201051344001203","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,381378.6,381378.6,32624,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546961,428013.00
04/24/2016 21:15,2,0.000,ALERT,211.25,299.07,59.970,1461546903,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,642779.0,642779.0,21263,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546962,428014.00
04/24/2016 21:15,2,0.000,ALERT,212.38,299.97,59.981,1461546903,"201051344000867","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,370569.5,370569.5,28060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546964,428015.00
04/24/2016 21:15,2,0.000,ALERT,211.93,299.67,59.986,1461546903,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,380226.3,380226.3,32495,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546966,428016.00
04/24/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1461546903,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,385968.2,385968.2,27445,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546968,428017.00
04/24/2016 21:15,2,0.000,ALERT,212.38,299.97,59.981,1461546903,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,378474.9,378474.9,27752,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546970,428018.00
04/24/2016 21:15,2,0.000,ALERT,212.38,301.47,59.991,1461546903,"201051344000569","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,387241.7,387241.7,27380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546971,428019.00
04/24/2016 21:15,2,0.000,ALERT,212.38,301.17,59.996,1461546903,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,378839.6,378839.6,27851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546973,428020.00
04/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1461546903,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,373539.3,373539.3,28114,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546975,428021.00
04/24/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1461546903,"201051344000576","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,380376.8,380376.8,27526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461546977,428022.00
04/24/2016 21:15,2,0.000,ALERT,211.70,297.87,60.002,1461546903,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,616877.0,616877.0,21340,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461546979,428023.00
04/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.944,1461547804,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,379968.8,379968.8,27669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547806,428024.00
04/24/2016 21:30,2,0.000,ALERT,211.48,298.77,59.970,1461547804,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,645405.1,645405.1,21276,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547808,428025.00
04/24/2016 21:30,2,0.000,ALERT,212.61,299.97,59.959,1461547804,"201051344000633","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,370863.6,370863.6,28132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547809,428026.00
