ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.975,1461547804,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,372139.3,372139.3,28077,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547811,428027.00
04/24/2016 21:30,2,0.000,ALERT,211.93,299.97,59.970,1461547804,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,376359.6,376359.6,32634,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547813,428028.00
04/24/2016 21:30,2,0.000,ALERT,211.03,299.67,59.970,1461547804,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,655529.3,655529.3,21498,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547815,428029.00
04/24/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1461547804,"201051344000585","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,382375.1,382375.1,32638,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547817,428030.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.57,59.928,1461547804,"201051344001230","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,380112.3,380112.3,32432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547818,428031.00
04/24/2016 21:30,2,0.000,ALERT,212.38,300.87,59.965,1461547804,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,373689.7,373689.7,32606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547820,428032.00
04/24/2016 21:30,2,0.000,ALERT,211.48,299.97,59.965,1461547804,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,385379.7,385379.7,32547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547822,428033.00
04/24/2016 21:30,2,0.000,ALERT,211.25,298.17,59.954,1461547804,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,526317.5,526317.5,22429,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547824,428034.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.57,59.959,1461547804,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,385712.9,385712.9,8150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547826,428035.00
04/24/2016 21:30,2,0.000,ALERT,211.70,300.57,59.954,1461547804,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,382535.3,382535.3,32570,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547827,428036.00
04/24/2016 21:30,2,0.000,ALERT,212.16,299.97,59.954,1461547804,"201051344000438","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,384686.3,384686.3,32576,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547829,428037.00
04/24/2016 21:30,2,0.000,ALERT,212.16,299.67,59.949,1461547804,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,377780.4,377780.4,32726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547831,428038.00
04/24/2016 21:30,2,0.000,ALERT,211.48,299.67,59.944,1461547804,"274151322000083","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,649701.2,649701.2,21559,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547833,428039.00
04/24/2016 21:30,2,0.000,ALERT,211.93,298.77,59.954,1461547804,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,691241.3,691241.3,21556,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547834,428040.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.57,59.965,1461547804,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,371237.2,371237.2,27809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547836,428041.00
04/24/2016 21:30,2,0.000,ALERT,211.48,299.97,59.949,1461547804,"274151322000095","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,684211.6,684211.6,21460,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547838,428042.00
04/24/2016 21:30,2,0.000,ALERT,211.70,299.97,59.954,1461547804,"201051344000988","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,368575.3,368575.3,28097,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547840,428043.00
04/24/2016 21:30,2,0.000,ALERT,211.93,299.37,59.954,1461547804,"201051344001025","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,382269.4,382269.4,32618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547842,428044.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.954,1461547804,"201051344000458","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,379213.0,379213.0,28021,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547844,428045.00
04/24/2016 21:30,2,0.000,ALERT,212.61,300.27,59.917,1461547804,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,377684.7,377684.7,27615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547846,428046.00
04/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.917,1461547804,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,384218.0,384218.0,32444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547847,428047.00
04/24/2016 21:30,2,0.000,ALERT,212.16,299.67,59.970,1461547804,"201051344000917","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,381283.4,381283.4,32448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547849,428048.00
04/24/2016 21:30,2,0.000,ALERT,212.38,300.57,59.922,1461547804,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,386446.0,386446.0,32306,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547851,428049.00
04/24/2016 21:30,2,0.000,ALERT,212.16,299.67,59.965,1461547804,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,378447.7,378447.7,32672,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547853,428050.00
04/24/2016 21:30,2,0.000,ALERT,210.80,298.77,59.954,1461547804,"274151322000088","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,628975.5,628975.5,21241,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547855,428051.00
04/24/2016 21:30,2,0.000,ALERT,211.70,298.17,59.959,1461547804,"274151322000068","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,526064.3,526064.3,22638,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547856,428052.00
04/24/2016 21:30,2,0.000,ALERT,211.70,300.27,59.965,1461547804,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,374775.7,374775.7,32625,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547858,428053.00
04/24/2016 21:30,2,0.000,ALERT,211.48,300.57,59.959,1461547804,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,382491.3,382491.3,28058,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547860,428054.00
04/24/2016 21:30,2,0.000,ALERT,212.16,299.97,59.959,1461547804,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,381378.6,381378.6,32626,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547862,428055.00
04/24/2016 21:30,2,0.000,ALERT,211.03,298.77,59.949,1461547804,"274151322000054","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,642779.0,642779.0,21265,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547864,428056.00
04/24/2016 21:30,2,0.000,ALERT,212.16,299.37,59.970,1461547804,"201051344000867","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,370569.5,370569.5,28062,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547865,428057.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.970,1461547804,"201051344001093","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,380226.3,380226.3,32497,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547867,428058.00
04/24/2016 21:30,2,0.000,ALERT,211.70,299.97,59.965,1461547804,"201051344000900","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,385968.2,385968.2,27447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547869,428059.00
04/24/2016 21:30,2,0.000,ALERT,211.93,299.37,59.965,1461547804,"201051344000648","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,378474.9,378474.9,27754,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547871,428060.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1461547804,"201051344000569","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,387241.7,387241.7,27382,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547873,428061.00
04/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.965,1461547804,"201051344000983","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,378839.6,378839.6,27853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547874,428062.00
04/24/2016 21:30,2,0.000,ALERT,211.93,299.67,60.007,1461547804,"201051344001158","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,373539.3,373539.3,28116,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547876,428063.00
04/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.965,1461547804,"201051344000576","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,380376.8,380376.8,27528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461547878,428064.00
04/24/2016 21:30,2,0.000,ALERT,211.48,298.17,59.959,1461547804,"274151322000087","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,616877.0,616877.0,21342,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461547880,428065.00
04/24/2016 21:45,2,0.000,ALERT,212.83,301.47,60.002,1461548703,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,379968.8,379968.8,27671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548705,428066.00
04/24/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1461548703,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,645405.1,645405.1,21278,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548707,428067.00
04/24/2016 21:45,2,0.000,ALERT,213.29,301.17,60.002,1461548703,"201051344000633","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,370863.6,370863.6,28134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461548709,428068.00
04/24/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1461548703,"201051344000469","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,372139.3,372139.3,28079,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461548711,428069.00
04/24/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1461548703,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,376359.6,376359.6,32636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548713,428070.00
04/24/2016 21:45,2,0.000,ALERT,211.25,299.07,59.996,1461548703,"274151322000052","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,655529.3,655529.3,21500,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548715,428071.00
04/24/2016 21:45,2,0.000,ALERT,212.61,300.87,60.007,1461548703,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,382375.1,382375.1,32640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548716,428072.00
04/24/2016 21:45,2,0.000,ALERT,212.16,300.87,60.002,1461548703,"201051344001230","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,380112.3,380112.3,32434,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548718,428073.00
04/24/2016 21:45,2,0.000,ALERT,212.83,301.17,59.996,1461548703,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,373689.7,373689.7,32608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548720,428074.00
04/24/2016 21:45,2,0.000,ALERT,211.93,300.27,60.012,1461548703,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,385379.7,385379.7,32549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548722,428075.00
04/24/2016 21:45,2,0.000,ALERT,211.48,298.47,60.002,1461548703,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,526317.5,526317.5,22431,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548724,428076.00
04/24/2016 21:45,2,0.000,ALERT,212.61,302.07,60.002,1461548703,"201051344000579","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,385712.9,385712.9,8152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461548725,428077.00
04/24/2016 21:45,2,0.000,ALERT,212.16,300.87,60.023,1461548703,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,382535.3,382535.3,32572,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548727,428078.00
04/24/2016 21:45,2,0.000,ALERT,212.38,300.57,60.002,1461548703,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,384686.3,384686.3,32578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548729,428079.00
04/24/2016 21:45,2,0.000,ALERT,212.61,299.97,60.012,1461548703,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,377780.4,377780.4,32728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548731,428080.00
04/24/2016 21:45,2,0.000,ALERT,211.48,299.37,60.007,1461548703,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,649701.2,649701.2,21561,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548732,428081.00
04/24/2016 21:45,2,0.000,ALERT,212.16,299.07,60.007,1461548703,"274151322000076","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,691241.3,691241.3,21558,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548734,428082.00
04/24/2016 21:45,2,0.000,ALERT,212.38,302.07,60.007,1461548703,"201051344000868","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,371237.2,371237.2,27811,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548736,428083.00
04/24/2016 21:45,2,0.000,ALERT,211.48,299.97,60.012,1461548703,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,684211.6,684211.6,21462,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548738,428084.00
04/24/2016 21:45,2,0.000,ALERT,212.38,301.47,60.007,1461548703,"201051344000988","219011344069620",0.00,4.50,0,295.76,302.37,0.0,0.0,0.000,368575.3,368575.3,28099,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548740,428085.00
04/24/2016 21:45,2,0.000,ALERT,212.16,299.67,60.002,1461548703,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,382269.4,382269.4,32620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548741,428086.00
04/24/2016 21:45,2,0.000,ALERT,212.38,301.77,60.002,1461548703,"201051344000458","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,379213.0,379213.0,28023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461548743,428087.00
04/24/2016 21:45,2,0.000,ALERT,213.06,301.17,60.007,1461548703,"201051344000853","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,377684.7,377684.7,27617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548745,428088.00
04/24/2016 21:45,2,0.000,ALERT,212.83,300.57,60.002,1461548703,"201051344000685","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,384218.0,384218.0,32446,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548747,428089.00
04/24/2016 21:45,2,0.000,ALERT,212.38,299.97,60.012,1461548703,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,381283.4,381283.4,32450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548749,428090.00
04/24/2016 21:45,2,0.000,ALERT,212.61,300.87,60.002,1461548703,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,386446.0,386446.0,32308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548750,428091.00
04/24/2016 21:45,2,0.000,ALERT,212.38,299.67,60.002,1461548703,"201051344000651","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,378447.7,378447.7,32674,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548752,428092.00
04/24/2016 21:45,2,0.000,ALERT,211.03,298.77,60.002,1461548703,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,628975.5,628975.5,21243,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548754,428093.00
04/24/2016 21:45,2,0.000,ALERT,212.16,298.17,59.996,1461548703,"274151322000068","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,526064.3,526064.3,22640,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548756,428094.00
04/24/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1461548703,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,374775.7,374775.7,32627,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548758,428095.00
04/24/2016 21:45,2,0.000,ALERT,212.16,302.07,60.034,1461548703,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,382491.3,382491.3,28060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548760,428096.00
04/24/2016 21:45,2,0.000,ALERT,212.38,300.27,60.018,1461548703,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,381378.6,381378.6,32628,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461548762,428097.00
04/24/2016 21:45,2,0.000,ALERT,211.25,299.37,60.002,1461548703,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,642779.0,642779.0,21267,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548764,428098.00
04/24/2016 21:45,2,0.000,ALERT,212.83,301.17,60.034,1461548703,"201051344000867","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,370569.5,370569.5,28064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548765,428099.00
04/24/2016 21:45,2,0.000,ALERT,212.38,300.27,60.034,1461548703,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,380226.3,380226.3,32499,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461548767,428100.00
04/24/2016 21:45,2,0.000,ALERT,212.38,301.47,59.975,1461548703,"201051344000900","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,385968.2,385968.2,27449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548769,428101.00
04/24/2016 21:45,2,0.000,ALERT,212.83,300.87,60.034,1461548703,"201051344000648","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,378474.9,378474.9,27756,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548771,428102.00
04/24/2016 21:45,2,0.000,ALERT,212.61,302.37,60.007,1461548703,"201051344000569","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,387241.7,387241.7,27384,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548772,428103.00
04/24/2016 21:45,2,0.000,ALERT,212.38,301.77,59.996,1461548703,"201051344000983","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,378839.6,378839.6,27855,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548774,428104.00
04/24/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1461548703,"201051344001158","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,373539.3,373539.3,28118,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548776,428105.00
04/24/2016 21:45,2,0.000,ALERT,213.06,302.07,60.002,1461548703,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,380376.8,380376.8,27530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548778,428106.00
04/24/2016 21:45,2,0.000,ALERT,211.70,298.17,60.007,1461548703,"274151322000087","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,616877.0,616877.0,21344,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461548780,428107.00
04/24/2016 22:00,2,0.000,ALERT,213.29,302.07,60.034,1461549604,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,379968.8,379968.8,27673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549606,428108.00
04/24/2016 22:00,2,0.000,ALERT,212.16,299.97,60.002,1461549604,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,645405.1,645405.1,21280,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549607,428109.00
04/24/2016 22:00,2,0.000,ALERT,213.51,301.47,60.012,1461549604,"201051344000633","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,370863.6,370863.6,28136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549609,428110.00
04/24/2016 22:00,2,0.000,ALERT,213.06,302.07,60.002,1461549604,"201051344000469","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,372139.3,372139.3,28081,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549611,428111.00
04/24/2016 22:00,2,0.000,ALERT,212.38,301.17,60.039,1461549604,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,376359.6,376359.6,32638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549613,428112.00
04/24/2016 22:00,2,0.000,ALERT,211.70,299.97,60.007,1461549604,"274151322000052","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,655529.3,655529.3,21502,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549615,428113.00
04/24/2016 22:00,2,0.000,ALERT,212.61,300.87,60.039,1461549604,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,382375.1,382375.1,32642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549616,428114.00
04/24/2016 22:00,2,0.000,ALERT,212.61,301.47,60.018,1461549604,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,380112.3,380112.3,32436,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549618,428115.00
04/24/2016 22:00,2,0.000,ALERT,213.29,302.07,60.023,1461549604,"201051344000582","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,373689.7,373689.7,32610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549620,428116.00
04/24/2016 22:00,2,0.000,ALERT,212.38,301.17,60.023,1461549604,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,385379.7,385379.7,32551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549622,428117.00
04/24/2016 22:00,2,0.000,ALERT,212.16,299.67,60.018,1461549604,"274151322000094","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,526317.5,526317.5,22433,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549624,428118.00
04/24/2016 22:00,2,0.000,ALERT,212.83,302.37,60.023,1461549604,"201051344000579","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,385712.9,385712.9,8154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549626,428119.00
04/24/2016 22:00,2,0.000,ALERT,212.61,301.47,60.023,1461549604,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,382535.3,382535.3,32574,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549627,428120.00
04/24/2016 22:00,2,0.000,ALERT,212.83,300.87,60.018,1461549604,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,384686.3,384686.3,32580,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549629,428121.00
04/24/2016 22:00,2,0.000,ALERT,212.83,300.57,59.991,1461549604,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,377780.4,377780.4,32730,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549631,428122.00
04/24/2016 22:00,2,0.000,ALERT,212.16,300.57,60.018,1461549604,"274151322000083","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,649701.2,649701.2,21563,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549633,428123.00
04/24/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1461549604,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,691241.3,691241.3,21560,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549635,428124.00
04/24/2016 22:00,2,0.000,ALERT,212.83,302.68,59.981,1461549604,"201051344000868","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,371237.2,371237.2,27813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549637,428125.00
04/24/2016 22:00,2,0.000,ALERT,211.93,301.17,60.028,1461549604,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,684211.6,684211.6,21464,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549638,428126.00
04/24/2016 22:00,2,0.000,ALERT,212.61,301.77,60.039,1461549604,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,368575.3,368575.3,28101,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549640,428127.00
04/24/2016 22:00,2,0.000,ALERT,212.38,299.97,60.028,1461549604,"201051344001025","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,382269.4,382269.4,32622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549642,428128.00
04/24/2016 22:00,2,0.000,ALERT,212.83,302.07,60.023,1461549604,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,379213.0,379213.0,28025,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549644,428129.00
04/24/2016 22:00,2,0.000,ALERT,213.51,302.07,60.023,1461549604,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,377684.7,377684.7,27619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549646,428130.00
04/24/2016 22:00,2,0.000,ALERT,213.06,301.17,60.028,1461549604,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,384218.0,384218.0,32448,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549647,428131.00
04/24/2016 22:00,2,0.000,ALERT,212.83,300.27,60.023,1461549604,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,381283.4,381283.4,32452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549649,428132.00
04/24/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1461549604,"201051344001145","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,386446.0,386446.0,32310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549651,428133.00
04/24/2016 22:00,2,0.000,ALERT,212.83,300.27,60.023,1461549604,"201051344000651","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,378447.7,378447.7,32676,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549653,428134.00
04/24/2016 22:00,2,0.000,ALERT,211.70,299.67,60.018,1461549604,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,628975.5,628975.5,21245,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549655,428135.00
04/24/2016 22:00,2,0.000,ALERT,212.61,299.37,59.981,1461549604,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,526064.3,526064.3,22642,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549656,428136.00
04/24/2016 22:00,2,0.000,ALERT,212.16,300.57,60.018,1461549604,"201051344001135","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,374775.7,374775.7,32629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549658,428137.00
04/24/2016 22:00,2,0.000,ALERT,212.61,302.37,60.012,1461549604,"201051344000594","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,382491.3,382491.3,28062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461549660,428138.00
04/24/2016 22:00,2,0.000,ALERT,212.61,300.57,60.012,1461549604,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,381378.6,381378.6,32630,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549662,428139.00
04/24/2016 22:00,2,0.000,ALERT,211.93,300.27,60.007,1461549604,"274151322000054","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,642779.0,642779.0,21269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549664,428140.00
04/24/2016 22:00,2,0.000,ALERT,213.06,301.47,60.018,1461549604,"201051344000867","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,370569.5,370569.5,28066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549665,428141.00
04/24/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1461549604,"201051344001093","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,380226.3,380226.3,32501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549667,428142.00
04/24/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1461549604,"201051344000900","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,385968.2,385968.2,27451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549669,428143.00
04/24/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1461549604,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,378474.9,378474.9,27758,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549671,428144.00
04/24/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1461549604,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,387241.7,387241.7,27386,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549673,428145.00
04/24/2016 22:00,2,0.000,ALERT,212.83,302.37,59.965,1461549604,"201051344000983","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,378839.6,378839.6,27857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549675,428146.00
04/24/2016 22:00,2,0.000,ALERT,213.06,301.77,60.034,1461549604,"201051344001158","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,373539.3,373539.3,28120,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549676,428147.00
04/24/2016 22:00,2,0.000,ALERT,213.06,302.37,59.996,1461549604,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,380376.8,380376.8,27532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549678,428148.00
04/24/2016 22:00,2,0.000,ALERT,212.16,299.97,60.007,1461549604,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,616877.0,616877.0,21346,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461549680,428149.00
04/24/2016 22:15,2,0.000,ALERT,213.29,302.07,60.002,1461550504,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,379968.8,379968.8,27675,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550506,428150.00
04/24/2016 22:15,2,0.000,ALERT,212.16,300.87,60.007,1461550504,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,645405.1,645405.1,21282,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550507,428151.00
04/24/2016 22:15,2,0.000,ALERT,213.51,301.47,60.002,1461550504,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,370863.6,370863.6,28138,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550509,428152.00
04/24/2016 22:15,2,0.000,ALERT,212.83,302.07,59.991,1461550504,"201051344000469","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,372139.3,372139.3,28083,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550511,428153.00
04/24/2016 22:15,2,0.000,ALERT,212.83,301.47,59.996,1461550504,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,376359.6,376359.6,32640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550513,428154.00
04/24/2016 22:15,2,0.000,ALERT,211.70,300.87,59.954,1461550504,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,655529.3,655529.3,21504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461550514,428155.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.77,60.002,1461550504,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,382375.1,382375.1,32644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550516,428156.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.77,59.991,1461550504,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,380112.3,380112.3,32438,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550518,428157.00
04/24/2016 22:15,2,0.000,ALERT,213.29,302.07,59.991,1461550504,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,373689.7,373689.7,32612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550520,428158.00
04/24/2016 22:15,2,0.000,ALERT,212.61,301.47,60.002,1461550504,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,385379.7,385379.7,32553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550522,428159.00
04/24/2016 22:15,2,0.000,ALERT,212.16,299.97,60.002,1461550504,"274151322000094","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,526317.5,526317.5,22435,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550524,428160.00
04/24/2016 22:15,2,0.000,ALERT,212.83,302.37,59.996,1461550504,"201051344000579","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,385712.9,385712.9,8156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461550525,428161.00
04/24/2016 22:15,2,0.000,ALERT,212.83,301.77,59.991,1461550504,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,382535.3,382535.3,32576,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550527,428162.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.47,59.986,1461550504,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,384686.3,384686.3,32582,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550529,428163.00
04/24/2016 22:15,2,0.000,ALERT,213.29,300.87,60.028,1461550504,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,377780.4,377780.4,32732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461550531,428164.00
04/24/2016 22:15,2,0.000,ALERT,211.93,300.87,59.986,1461550504,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,649701.2,649701.2,21565,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550533,428165.00
04/24/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1461550504,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,691241.3,691241.3,21562,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550534,428166.00
04/24/2016 22:15,2,0.000,ALERT,212.83,302.37,59.986,1461550504,"201051344000868","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,371237.2,371237.2,27815,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550536,428167.00
04/24/2016 22:15,2,0.000,ALERT,212.16,301.47,59.996,1461550504,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,684211.6,684211.6,21466,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461550538,428168.00
04/24/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1461550504,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,368575.3,368575.3,28103,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550540,428169.00
04/24/2016 22:15,2,0.000,ALERT,212.83,300.57,59.981,1461550504,"201051344001025","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,382269.4,382269.4,32624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550542,428170.00
04/24/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1461550504,"201051344000458","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,379213.0,379213.0,28027,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550544,428171.00
