ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 22:15,2,0.000,ALERT,213.29,301.77,59.944,1461550504,"201051344000853","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,377684.7,377684.7,27621,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550545,428172.00
04/24/2016 22:15,2,0.000,ALERT,213.51,301.47,59.938,1461550504,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,384218.0,384218.0,32450,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550547,428173.00
04/24/2016 22:15,2,0.000,ALERT,213.29,300.87,59.991,1461550504,"201051344000917","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,381283.4,381283.4,32454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550549,428174.00
04/24/2016 22:15,2,0.000,ALERT,213.29,301.77,59.981,1461550504,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,386446.0,386446.0,32312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550551,428175.00
04/24/2016 22:15,2,0.000,ALERT,213.29,300.87,59.991,1461550504,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,378447.7,378447.7,32678,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550553,428176.00
04/24/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1461550504,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,628975.5,628975.5,21247,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550555,428177.00
04/24/2016 22:15,2,0.000,ALERT,212.83,299.67,59.970,1461550504,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,526064.3,526064.3,22644,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550556,428178.00
04/24/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1461550504,"201051344001135","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,374775.7,374775.7,32631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550558,428179.00
04/24/2016 22:15,2,0.000,ALERT,212.61,302.68,59.933,1461550504,"201051344000594","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,382491.3,382491.3,28064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550560,428180.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.17,60.007,1461550504,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,381378.6,381378.6,32632,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550562,428181.00
04/24/2016 22:15,2,0.000,ALERT,211.93,300.27,59.970,1461550504,"274151322000054","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,642779.0,642779.0,21271,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461550563,428182.00
04/24/2016 22:15,2,0.000,ALERT,213.29,301.77,60.034,1461550504,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,370569.5,370569.5,28068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550565,428183.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.47,59.954,1461550504,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,380226.3,380226.3,32503,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550567,428184.00
04/24/2016 22:15,2,0.000,ALERT,212.83,302.07,60.018,1461550504,"201051344000900","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,385968.2,385968.2,27453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550569,428185.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.17,59.981,1461550504,"201051344000648","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,378474.9,378474.9,27760,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550571,428186.00
04/24/2016 22:15,2,0.000,ALERT,213.06,302.68,60.002,1461550504,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,387241.7,387241.7,27388,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550572,428187.00
04/24/2016 22:15,2,0.000,ALERT,212.83,302.07,59.981,1461550504,"201051344000983","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,378839.6,378839.6,27859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550574,428188.00
04/24/2016 22:15,2,0.000,ALERT,213.06,301.77,59.986,1461550504,"201051344001158","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,373539.3,373539.3,28122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550576,428189.00
04/24/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1461550504,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,616877.0,616877.0,21348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550579,428190.00
04/24/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1461550504,"201051344000576","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,380376.8,380376.8,27534,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461550581,428191.00
04/24/2016 22:30,2,0.000,ALERT,213.74,302.68,59.981,1461551404,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,379968.8,379968.8,27677,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551406,428192.00
04/24/2016 22:30,2,0.000,ALERT,212.61,300.27,59.981,1461551404,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,645405.1,645405.1,21284,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551407,428193.00
04/24/2016 22:30,2,0.000,ALERT,213.96,302.68,59.965,1461551404,"201051344000633","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,370863.6,370863.6,28140,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551409,428194.00
04/24/2016 22:30,2,0.000,ALERT,213.51,302.68,59.975,1461551404,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,372139.3,372139.3,28085,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551411,428195.00
04/24/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1461551404,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,376359.6,376359.6,32642,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551413,428196.00
04/24/2016 22:30,2,0.000,ALERT,212.38,300.87,59.970,1461551404,"274151322000052","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,655529.3,655529.3,21506,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551415,428197.00
04/24/2016 22:30,2,0.000,ALERT,213.51,302.68,59.986,1461551404,"201051344000585","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,382375.1,382375.1,32646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551416,428198.00
04/24/2016 22:30,2,0.000,ALERT,213.29,302.68,59.938,1461551404,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,380112.3,380112.3,32440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551418,428199.00
04/24/2016 22:30,2,0.000,ALERT,213.96,303.28,59.981,1461551404,"201051344000582","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,373689.7,373689.7,32614,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551420,428200.00
04/24/2016 22:30,2,0.000,ALERT,213.06,302.37,59.975,1461551404,"201051344000955","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,385379.7,385379.7,32555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551422,428201.00
04/24/2016 22:30,2,0.000,ALERT,212.38,299.67,59.975,1461551404,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,526317.5,526317.5,22437,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551423,428202.00
04/24/2016 22:30,2,0.000,ALERT,213.51,303.58,59.991,1461551404,"201051344000579","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,385712.9,385712.9,8158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551425,428203.00
04/24/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1461551404,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,382535.3,382535.3,32578,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551427,428204.00
04/24/2016 22:30,2,0.000,ALERT,213.51,302.07,59.991,1461551404,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,384686.3,384686.3,32584,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551429,428205.00
04/24/2016 22:30,2,0.000,ALERT,213.51,301.47,59.981,1461551404,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,377780.4,377780.4,32734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551431,428206.00
04/24/2016 22:30,2,0.000,ALERT,212.61,301.17,59.981,1461551404,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,649701.2,649701.2,21567,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551433,428207.00
04/24/2016 22:30,2,0.000,ALERT,213.29,301.17,59.981,1461551404,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,691241.3,691241.3,21564,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551434,428208.00
04/24/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1461551404,"201051344000868","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,371237.2,371237.2,27817,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551436,428209.00
04/24/2016 22:30,2,0.000,ALERT,212.61,301.77,60.007,1461551404,"274151322000095","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,684211.6,684211.6,21468,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551438,428210.00
04/24/2016 22:30,2,0.000,ALERT,213.29,302.98,59.991,1461551404,"201051344000988","219011344069620",0.00,4.00,0,297.26,304.18,0.0,0.0,0.000,368575.3,368575.3,28105,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551440,428211.00
04/24/2016 22:30,2,0.000,ALERT,213.29,301.47,59.981,1461551404,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,382269.4,382269.4,32626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551442,428212.00
04/24/2016 22:30,2,0.000,ALERT,213.29,303.28,60.007,1461551404,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,379213.0,379213.0,28029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551443,428213.00
04/24/2016 22:30,2,0.000,ALERT,214.19,302.98,59.975,1461551404,"201051344000853","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,377684.7,377684.7,27623,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551445,428214.00
04/24/2016 22:30,2,0.000,ALERT,213.96,302.37,59.975,1461551404,"201051344000685","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,384218.0,384218.0,32452,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551447,428215.00
04/24/2016 22:30,2,0.000,ALERT,213.51,301.77,59.970,1461551404,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,381283.4,381283.4,32456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551449,428216.00
04/24/2016 22:30,2,0.000,ALERT,213.74,302.37,59.970,1461551404,"201051344001145","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,386446.0,386446.0,32314,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551451,428217.00
04/24/2016 22:30,2,0.000,ALERT,213.51,301.47,59.975,1461551404,"201051344000651","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,378447.7,378447.7,32680,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551452,428218.00
04/24/2016 22:30,2,0.000,ALERT,212.38,300.87,59.970,1461551404,"274151322000088","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,628975.5,628975.5,21249,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551454,428219.00
04/24/2016 22:30,2,0.000,ALERT,213.29,300.27,59.975,1461551404,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,526064.3,526064.3,22646,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551456,428220.00
04/24/2016 22:30,2,0.000,ALERT,213.06,302.07,59.975,1461551404,"201051344001135","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,374775.7,374775.7,32633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551458,428221.00
04/24/2016 22:30,2,0.000,ALERT,213.29,303.88,59.970,1461551404,"201051344000594","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,382491.3,382491.3,28066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551460,428222.00
04/24/2016 22:30,2,0.000,ALERT,213.51,301.77,59.970,1461551404,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,381378.6,381378.6,32634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551461,428223.00
04/24/2016 22:30,2,0.000,ALERT,212.61,301.47,59.965,1461551404,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,642779.0,642779.0,21273,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551463,428224.00
04/24/2016 22:30,2,0.000,ALERT,213.74,302.68,59.949,1461551404,"201051344000867","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,370569.5,370569.5,28070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551465,428225.00
04/24/2016 22:30,2,0.000,ALERT,213.51,302.07,59.954,1461551404,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,380226.3,380226.3,32505,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551467,428226.00
04/24/2016 22:30,2,0.000,ALERT,213.51,302.98,59.975,1461551404,"201051344000900","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,385968.2,385968.2,27455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551469,428227.00
04/24/2016 22:30,2,0.000,ALERT,213.74,302.37,59.975,1461551404,"201051344000648","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,378474.9,378474.9,27762,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551470,428228.00
04/24/2016 22:30,2,0.000,ALERT,213.51,303.58,59.981,1461551404,"201051344000569","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,387241.7,387241.7,27390,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551472,428229.00
04/24/2016 22:30,2,0.000,ALERT,213.51,303.28,59.975,1461551404,"201051344000983","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,378839.6,378839.6,27861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461551474,428230.00
04/24/2016 22:30,2,0.000,ALERT,213.51,302.68,59.986,1461551404,"201051344001158","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,373539.3,373539.3,28124,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551476,428231.00
04/24/2016 22:30,2,0.000,ALERT,213.96,303.28,59.975,1461551404,"201051344000576","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,380376.8,380376.8,27536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551478,428232.00
04/24/2016 22:30,2,0.000,ALERT,212.61,299.97,59.975,1461551404,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,616877.0,616877.0,21350,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461551479,428233.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.68,59.965,1461552303,"201051344000645","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,379968.8,379968.8,27679,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552305,428234.00
04/24/2016 22:45,2,0.000,ALERT,212.83,301.77,60.002,1461552303,"274151322000085","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,645405.1,645405.1,21286,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552306,428235.00
04/24/2016 22:45,2,0.000,ALERT,213.96,302.37,60.012,1461552303,"201051344000633","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,370863.6,370863.6,28142,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552308,428236.00
04/24/2016 22:45,2,0.000,ALERT,213.51,302.68,60.012,1461552303,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,372139.3,372139.3,28087,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552310,428237.00
04/24/2016 22:45,2,0.000,ALERT,213.51,302.07,60.018,1461552303,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,376359.6,376359.6,32644,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552312,428238.00
04/24/2016 22:45,2,0.000,ACTIVE_NO_POWER,212.38,302.37,60.007,1461552303,"274151322000052","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,655529.3,655529.3,21508,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461552314,428239.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1461552303,"201051344000585","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,382375.1,382375.1,32648,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552316,428240.00
04/24/2016 22:45,2,0.000,ALERT,213.51,302.68,60.018,1461552303,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,380112.3,380112.3,32442,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552318,428241.00
04/24/2016 22:45,2,0.000,ALERT,213.96,302.98,60.034,1461552303,"201051344000582","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,373689.7,373689.7,32616,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552319,428242.00
04/24/2016 22:45,2,0.000,ALERT,213.29,302.07,60.007,1461552303,"201051344000955","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,385379.7,385379.7,32557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552321,428243.00
04/24/2016 22:45,2,0.000,ALERT,212.61,300.87,60.012,1461552303,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,526317.5,526317.5,22439,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552323,428244.00
04/24/2016 22:45,2,0.000,ALERT,213.29,303.28,60.034,1461552303,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.38,0.0,0.0,0.000,385712.9,385712.9,8160,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552325,428245.00
04/24/2016 22:45,2,0.000,ALERT,213.51,302.68,60.023,1461552303,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,382535.3,382535.3,32580,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552326,428246.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.07,60.018,1461552303,"201051344000438","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,384686.3,384686.3,32586,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552328,428247.00
04/24/2016 22:45,2,0.000,ALERT,213.74,301.77,60.023,1461552303,"201051344000417","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,377780.4,377780.4,32736,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552330,428248.00
04/24/2016 22:45,2,0.000,ALERT,212.61,302.07,60.007,1461552303,"274151322000083","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,649701.2,649701.2,21569,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552332,428249.00
04/24/2016 22:45,2,0.000,ALERT,213.06,301.77,59.981,1461552303,"274151322000076","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,691241.3,691241.3,21566,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552334,428250.00
04/24/2016 22:45,2,0.000,ALERT,213.29,303.28,59.981,1461552303,"201051344000868","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,371237.2,371237.2,27819,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552336,428251.00
04/24/2016 22:45,2,0.000,ALERT,212.83,302.68,60.012,1461552303,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,684211.6,684211.6,21470,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552337,428252.00
04/24/2016 22:45,2,0.000,ALERT,213.29,302.68,60.028,1461552303,"201051344000988","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,368575.3,368575.3,28107,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552339,428253.00
04/24/2016 22:45,2,0.000,ALERT,213.51,301.77,60.018,1461552303,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,382269.4,382269.4,32628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552341,428254.00
04/24/2016 22:45,2,0.000,ALERT,213.29,302.68,60.018,1461552303,"201051344000458","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,379213.0,379213.0,28031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552343,428255.00
04/24/2016 22:45,2,0.000,ALERT,213.96,302.68,60.034,1461552303,"201051344000853","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,377684.7,377684.7,27625,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552344,428256.00
04/24/2016 22:45,2,0.000,ALERT,213.96,302.37,60.007,1461552303,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,384218.0,384218.0,32454,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552346,428257.00
04/24/2016 22:45,2,0.000,ALERT,213.74,301.77,60.028,1461552303,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,381283.4,381283.4,32458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552348,428258.00
04/24/2016 22:45,2,0.000,ALERT,213.96,302.37,59.965,1461552303,"201051344001145","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,386446.0,386446.0,32316,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552350,428259.00
04/24/2016 22:45,2,0.000,ALERT,213.74,301.77,60.039,1461552303,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,378447.7,378447.7,32682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552352,428260.00
04/24/2016 22:45,2,0.000,ALERT,212.38,301.47,59.959,1461552303,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,628975.5,628975.5,21251,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552353,428261.00
04/24/2016 22:45,2,0.000,ALERT,213.29,300.57,59.996,1461552303,"274151322000068","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,526064.3,526064.3,22648,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552355,428262.00
04/24/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1461552303,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,374775.7,374775.7,32635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552357,428263.00
04/24/2016 22:45,2,0.000,ALERT,213.29,303.58,60.007,1461552303,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,382491.3,382491.3,28068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552359,428264.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.07,60.002,1461552303,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,381378.6,381378.6,32636,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552361,428265.00
04/24/2016 22:45,2,0.000,ALERT,212.61,301.47,60.007,1461552303,"274151322000054","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,642779.0,642779.0,21275,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552363,428266.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.68,60.018,1461552303,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,370569.5,370569.5,28072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552364,428267.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1461552303,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,380226.3,380226.3,32507,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552366,428268.00
04/24/2016 22:45,2,0.000,ALERT,213.29,302.98,60.007,1461552303,"201051344000900","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,385968.2,385968.2,27457,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552368,428269.00
04/24/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1461552303,"201051344000648","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,378474.9,378474.9,27764,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461552370,428270.00
04/24/2016 22:45,2,0.000,ALERT,213.51,303.58,60.012,1461552303,"201051344000569","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,387241.7,387241.7,27392,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552372,428271.00
04/24/2016 22:45,2,0.000,ALERT,213.51,303.28,60.012,1461552303,"201051344000983","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,378839.6,378839.6,27863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552373,428272.00
04/24/2016 22:45,2,0.000,ALERT,213.51,302.68,60.007,1461552303,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,373539.3,373539.3,28126,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552375,428273.00
04/24/2016 22:45,2,0.000,ALERT,213.96,303.58,60.039,1461552303,"201051344000576","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,380376.8,380376.8,27538,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552377,428274.00
04/24/2016 22:45,2,0.000,ALERT,212.83,300.57,60.007,1461552303,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,616877.0,616877.0,21352,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461552379,428275.00
04/24/2016 23:00,2,0.000,ALERT,214.41,304.18,59.970,1461553204,"201051344000645","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,379968.8,379968.8,27681,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553206,428276.00
04/24/2016 23:00,2,0.000,ALERT,213.06,302.37,60.018,1461553204,"274151322000085","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,645405.1,645405.1,21288,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553207,428277.00
04/24/2016 23:00,2,0.000,ALERT,214.41,303.88,60.018,1461553204,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,370863.6,370863.6,28144,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553209,428278.00
04/24/2016 23:00,2,0.000,ALERT,213.96,304.18,60.028,1461553204,"201051344000469","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,372139.3,372139.3,28089,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553211,428279.00
04/24/2016 23:00,2,0.000,ALERT,213.51,302.98,60.028,1461553204,"201051344000646","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,376359.6,376359.6,32646,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553213,428280.00
04/24/2016 23:00,2,0.000,ALERT,212.61,301.77,60.028,1461553204,"274151322000052","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,655529.3,655529.3,21509,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553215,428281.00
04/24/2016 23:00,2,0.000,ALERT,213.96,303.28,60.018,1461553204,"201051344000585","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,382375.1,382375.1,32650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553216,428282.00
04/24/2016 23:00,2,0.000,ALERT,213.74,303.28,60.018,1461553204,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,380112.3,380112.3,32444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553218,428283.00
04/24/2016 23:00,2,0.000,ALERT,214.19,303.88,60.023,1461553204,"201051344000582","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,373689.7,373689.7,32618,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553220,428284.00
04/24/2016 23:00,2,0.000,ALERT,213.29,302.68,60.023,1461553204,"201051344000955","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,385379.7,385379.7,32559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553222,428285.00
04/24/2016 23:00,2,0.000,ALERT,212.83,301.77,60.028,1461553204,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,526317.5,526317.5,22441,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553224,428286.00
04/24/2016 23:00,2,0.000,ALERT,213.74,304.48,60.028,1461553204,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,385712.9,385712.9,8162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553225,428287.00
04/24/2016 23:00,2,0.000,ALERT,213.51,302.98,60.012,1461553204,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,382535.3,382535.3,32582,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553227,428288.00
04/24/2016 23:00,2,0.000,ALERT,213.74,302.68,60.018,1461553204,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,384686.3,384686.3,32588,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553229,428289.00
04/24/2016 23:00,2,0.000,ALERT,213.96,302.37,60.018,1461553204,"201051344000417","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,377780.4,377780.4,32738,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553231,428290.00
04/24/2016 23:00,2,0.000,ALERT,213.29,303.28,60.012,1461553204,"274151322000083","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,649701.2,649701.2,21571,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553233,428291.00
04/24/2016 23:00,2,0.000,ALERT,213.74,302.07,60.007,1461553204,"274151322000076","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,691241.3,691241.3,21568,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553235,428292.00
04/24/2016 23:00,2,0.000,ALERT,213.96,304.78,60.018,1461553204,"201051344000868","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,371237.2,371237.2,27821,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553236,428293.00
04/24/2016 23:00,2,0.000,ALERT,213.06,303.58,60.018,1461553204,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,684211.6,684211.6,21472,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553238,428294.00
04/24/2016 23:00,2,0.000,ALERT,213.74,303.88,59.970,1461553204,"201051344000988","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,368575.3,368575.3,28109,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553240,428295.00
04/24/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1461553204,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,382269.4,382269.4,32630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553242,428296.00
04/24/2016 23:00,2,0.000,ALERT,213.74,304.18,60.002,1461553204,"201051344000458","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,379213.0,379213.0,28033,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553244,428297.00
04/24/2016 23:00,2,0.000,ALERT,214.41,303.88,60.007,1461553204,"201051344000853","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,377684.7,377684.7,27627,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553246,428298.00
04/24/2016 23:00,2,0.000,ALERT,214.19,302.98,60.012,1461553204,"201051344000685","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,384218.0,384218.0,32456,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553248,428299.00
04/24/2016 23:00,2,0.000,ALERT,213.96,302.37,60.023,1461553204,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,381283.4,381283.4,32460,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553250,428300.00
04/24/2016 23:00,2,0.000,ALERT,213.96,302.98,60.018,1461553204,"201051344001145","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,386446.0,386446.0,32318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553251,428301.00
04/24/2016 23:00,2,0.000,ALERT,213.74,302.37,60.018,1461553204,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,378447.7,378447.7,32684,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553253,428302.00
04/24/2016 23:00,2,0.000,ALERT,212.61,302.37,60.034,1461553204,"274151322000088","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,628975.5,628975.5,21253,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553255,428303.00
04/24/2016 23:00,2,0.000,ALERT,213.74,301.77,60.028,1461553204,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,526064.3,526064.3,22650,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553257,428304.00
04/24/2016 23:00,2,0.000,ALERT,213.51,302.98,60.012,1461553204,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,374775.7,374775.7,32637,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553259,428305.00
04/24/2016 23:00,2,0.000,ALERT,213.51,304.78,60.002,1461553204,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,382491.3,382491.3,28070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553260,428306.00
04/24/2016 23:00,2,0.000,ALERT,213.74,302.37,59.959,1461553204,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,381378.6,381378.6,32638,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553262,428307.00
04/24/2016 23:00,2,0.000,ALERT,212.61,302.98,60.002,1461553204,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,642779.0,642779.0,21277,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553264,428308.00
04/24/2016 23:00,2,0.000,ALERT,214.19,303.88,60.007,1461553204,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,370569.5,370569.5,28074,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553266,428309.00
04/24/2016 23:00,2,0.000,ALERT,213.51,302.68,59.996,1461553204,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,380226.3,380226.3,32509,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553268,428310.00
04/24/2016 23:00,2,0.000,ALERT,213.51,303.88,59.996,1461553204,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,385968.2,385968.2,27459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553269,428311.00
04/24/2016 23:00,2,0.000,ALERT,213.96,303.28,59.996,1461553204,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,378474.9,378474.9,27766,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553271,428312.00
04/24/2016 23:00,2,0.000,ALERT,213.74,304.48,60.007,1461553204,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,387241.7,387241.7,27394,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553273,428313.00
04/24/2016 23:00,2,0.000,ALERT,213.74,304.18,59.959,1461553204,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,378839.6,378839.6,27865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553275,428314.00
04/24/2016 23:00,2,0.000,ALERT,213.74,303.58,60.002,1461553204,"201051344001158","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,373539.3,373539.3,28128,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553277,428315.00
04/24/2016 23:00,2,0.000,ALERT,214.19,304.48,60.028,1461553204,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,380376.8,380376.8,27540,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461553279,428316.00
