ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1461553204,"274151322000087","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,616877.0,616877.0,21354,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461553280,428317.00
04/24/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1461554103,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,379968.8,379968.8,27683,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554105,428318.00
04/24/2016 23:15,2,0.000,ALERT,212.83,301.17,59.949,1461554103,"274151322000085","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,645405.1,645405.1,21290,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554107,428319.00
04/24/2016 23:15,2,0.000,ALERT,213.74,302.98,59.986,1461554103,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,370863.6,370863.6,28146,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554109,428320.00
04/24/2016 23:15,2,0.000,ALERT,213.29,302.98,59.986,1461554103,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,372139.3,372139.3,28091,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554111,428321.00
04/24/2016 23:15,2,0.000,ALERT,211.93,301.17,59.991,1461554103,"201051344000646","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,376359.6,376359.6,32648,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554113,428322.00
04/24/2016 23:15,2,0.000,ALERT,212.38,301.17,59.981,1461554103,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,655529.3,655529.3,21511,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554114,428323.00
04/24/2016 23:15,2,0.000,ALERT,212.38,301.47,59.986,1461554103,"201051344000585","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,382375.1,382375.1,32652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554116,428324.00
04/24/2016 23:15,2,0.000,ALERT,212.16,301.47,59.949,1461554103,"201051344001230","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,380112.3,380112.3,32446,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554118,428325.00
04/24/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1461554103,"201051344000582","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,373689.7,373689.7,32620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554120,428326.00
04/24/2016 23:15,2,0.000,ALERT,211.93,301.17,59.981,1461554103,"201051344000955","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,385379.7,385379.7,32561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554121,428327.00
04/24/2016 23:15,2,0.000,ALERT,212.61,300.57,60.023,1461554103,"274151322000094","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,526317.5,526317.5,22443,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554123,428328.00
04/24/2016 23:15,2,0.000,ALERT,213.29,303.58,59.975,1461554103,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,385712.9,385712.9,8164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554125,428329.00
04/24/2016 23:15,2,0.000,ALERT,212.16,301.47,59.986,1461554103,"201051344000890","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,382535.3,382535.3,32584,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554127,428330.00
04/24/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1461554103,"201051344000438","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,384686.3,384686.3,32590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554129,428331.00
04/24/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1461554103,"201051344000417","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,377780.4,377780.4,32740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554130,428332.00
04/24/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1461554103,"274151322000083","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,649701.2,649701.2,21573,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554132,428333.00
04/24/2016 23:15,2,0.000,ALERT,213.29,301.17,59.986,1461554103,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,691241.3,691241.3,21570,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554134,428334.00
04/24/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1461554103,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,371237.2,371237.2,27823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554136,428335.00
04/24/2016 23:15,2,0.000,ALERT,212.61,302.37,59.986,1461554103,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,684211.6,684211.6,21474,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554138,428336.00
04/24/2016 23:15,2,0.000,ALERT,213.06,302.68,59.986,1461554103,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,368575.3,368575.3,28111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554140,428337.00
04/24/2016 23:15,2,0.000,ALERT,212.16,300.27,59.996,1461554103,"201051344001025","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,382269.4,382269.4,32632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554141,428338.00
04/24/2016 23:15,2,0.000,ALERT,213.06,302.98,59.986,1461554103,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,379213.0,379213.0,28035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554143,428339.00
04/24/2016 23:15,2,0.000,ALERT,213.74,302.68,60.007,1461554103,"201051344000853","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,377684.7,377684.7,27629,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554145,428340.00
04/24/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1461554103,"201051344000685","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,384218.0,384218.0,32458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554147,428341.00
04/24/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1461554103,"201051344000917","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,381283.4,381283.4,32462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554149,428342.00
04/24/2016 23:15,2,0.000,ALERT,212.61,301.47,60.002,1461554103,"201051344001145","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,386446.0,386446.0,32320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554150,428343.00
04/24/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1461554103,"201051344000651","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,378447.7,378447.7,32686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554152,428344.00
04/24/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1461554103,"274151322000088","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,628975.5,628975.5,21255,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554154,428345.00
04/24/2016 23:15,2,0.000,ALERT,213.29,300.87,59.975,1461554103,"274151322000068","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,526064.3,526064.3,22652,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554156,428346.00
04/24/2016 23:15,2,0.000,ALERT,211.93,301.17,59.981,1461554103,"201051344001135","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,374775.7,374775.7,32639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554158,428347.00
04/24/2016 23:15,2,0.000,ALERT,212.83,303.58,59.970,1461554103,"201051344000594","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,382491.3,382491.3,28072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554159,428348.00
04/24/2016 23:15,2,0.000,ALERT,212.38,300.87,59.981,1461554103,"201051344001203","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,381378.6,381378.6,32640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554161,428349.00
04/24/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1461554103,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,642779.0,642779.0,21279,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554163,428350.00
04/24/2016 23:15,2,0.000,ALERT,213.29,302.37,60.002,1461554103,"201051344000867","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,370569.5,370569.5,28076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554165,428351.00
04/24/2016 23:15,2,0.000,ALERT,212.16,301.17,59.970,1461554103,"201051344001093","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,380226.3,380226.3,32511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554167,428352.00
04/24/2016 23:15,2,0.000,ALERT,213.06,302.98,59.933,1461554103,"201051344000900","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,385968.2,385968.2,27461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461554168,428353.00
04/24/2016 23:15,2,0.000,ALERT,213.29,302.07,59.928,1461554103,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,378474.9,378474.9,27768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554170,428354.00
04/24/2016 23:15,2,0.000,ALERT,213.29,303.28,59.975,1461554103,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,387241.7,387241.7,27396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554172,428355.00
04/24/2016 23:15,2,0.000,ALERT,213.06,302.98,59.965,1461554103,"201051344000983","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,378839.6,378839.6,27867,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554174,428356.00
04/24/2016 23:15,2,0.000,ALERT,213.06,302.68,59.975,1461554103,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,373539.3,373539.3,28130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554176,428357.00
04/24/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1461554103,"201051344000576","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,380376.8,380376.8,27542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554178,428358.00
04/24/2016 23:15,2,0.000,ALERT,212.83,300.57,59.965,1461554103,"274151322000087","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,616877.0,616877.0,21356,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461554179,428359.00
04/24/2016 23:30,2,0.000,ALERT,213.74,302.98,59.986,1461555004,"201051344000645","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,379968.8,379968.8,27685,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555006,428360.00
04/24/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1461555004,"274151322000085","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,645405.1,645405.1,21292,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555007,428361.00
04/24/2016 23:30,2,0.000,ALERT,213.96,302.68,60.002,1461555004,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,370863.6,370863.6,28148,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555009,428362.00
04/24/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1461555004,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,372139.3,372139.3,28093,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555011,428363.00
04/24/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1461555004,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,376359.6,376359.6,32650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555013,428364.00
04/24/2016 23:30,2,0.000,ALERT,212.38,302.07,59.965,1461555004,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,655529.3,655529.3,21513,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555014,428365.00
04/24/2016 23:30,2,0.000,ALERT,212.61,302.07,60.028,1461555004,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,382375.1,382375.1,32654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555016,428366.00
04/24/2016 23:30,2,0.000,ALERT,212.61,302.07,60.002,1461555004,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,380112.3,380112.3,32448,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555018,428367.00
04/24/2016 23:30,2,0.000,ALERT,213.06,302.68,59.954,1461555004,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,373689.7,373689.7,32622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555020,428368.00
04/24/2016 23:30,2,0.000,ALERT,212.16,301.47,59.986,1461555004,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,385379.7,385379.7,32563,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555022,428369.00
04/24/2016 23:30,2,0.000,ALERT,212.83,301.17,59.991,1461555004,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,526317.5,526317.5,22445,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555023,428370.00
04/24/2016 23:30,2,0.000,ALERT,213.51,303.88,60.002,1461555004,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,385712.9,385712.9,8166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555025,428371.00
04/24/2016 23:30,2,0.000,ALERT,212.38,302.37,60.007,1461555004,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,382535.3,382535.3,32586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555027,428372.00
04/24/2016 23:30,2,0.000,ALERT,212.61,301.77,59.965,1461555004,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,384686.3,384686.3,32592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555029,428373.00
04/24/2016 23:30,2,0.000,ALERT,212.83,301.47,59.965,1461555004,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,377780.4,377780.4,32742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555031,428374.00
04/24/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1461555004,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,649701.2,649701.2,21575,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555032,428375.00
04/24/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1461555004,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,691241.3,691241.3,21572,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555034,428376.00
04/24/2016 23:30,2,0.000,ALERT,213.51,304.18,60.023,1461555004,"201051344000868","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,371237.2,371237.2,27825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555036,428377.00
04/24/2016 23:30,2,0.000,ALERT,212.83,302.98,60.007,1461555004,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,684211.6,684211.6,21476,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555038,428378.00
04/24/2016 23:30,2,0.000,ALERT,213.29,303.28,60.007,1461555004,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,368575.3,368575.3,28113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555040,428379.00
04/24/2016 23:30,2,0.000,ALERT,212.38,301.17,60.007,1461555004,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,382269.4,382269.4,32634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555042,428380.00
04/24/2016 23:30,2,0.000,ALERT,213.29,303.58,59.959,1461555004,"201051344000458","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,379213.0,379213.0,28037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555044,428381.00
04/24/2016 23:30,2,0.000,ALERT,213.96,303.28,59.959,1461555004,"201051344000853","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,377684.7,377684.7,27631,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555046,428382.00
04/24/2016 23:30,2,0.000,ALERT,212.83,301.77,60.034,1461555004,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,384218.0,384218.0,32460,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555047,428383.00
04/24/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1461555004,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,381283.4,381283.4,32464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555049,428384.00
04/24/2016 23:30,2,0.000,ALERT,212.83,302.07,60.018,1461555004,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,386446.0,386446.0,32322,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555051,428385.00
04/24/2016 23:30,2,0.000,ALERT,212.61,301.17,59.970,1461555004,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,378447.7,378447.7,32688,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555053,428386.00
04/24/2016 23:30,2,0.000,ALERT,212.61,301.17,60.007,1461555004,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,628975.5,628975.5,21257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555055,428387.00
04/24/2016 23:30,2,0.000,ALERT,213.51,300.57,60.007,1461555004,"274151322000068","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,526064.3,526064.3,22654,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555056,428388.00
04/24/2016 23:30,2,0.000,ALERT,212.16,301.77,60.018,1461555004,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,374775.7,374775.7,32641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555058,428389.00
04/24/2016 23:30,2,0.000,ALERT,213.06,303.88,60.002,1461555004,"201051344000594","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,382491.3,382491.3,28074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555060,428390.00
04/24/2016 23:30,2,0.000,ALERT,212.61,301.77,59.970,1461555004,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,381378.6,381378.6,32642,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555062,428391.00
04/24/2016 23:30,2,0.000,ALERT,212.61,302.07,60.002,1461555004,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,642779.0,642779.0,21281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555064,428392.00
04/24/2016 23:30,2,0.000,ALERT,213.74,302.98,60.012,1461555004,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,370569.5,370569.5,28078,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555065,428393.00
04/24/2016 23:30,2,0.000,ALERT,212.61,302.07,60.023,1461555004,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,380226.3,380226.3,32513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555067,428394.00
04/24/2016 23:30,2,0.000,ALERT,213.29,303.28,60.007,1461555004,"201051344000900","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,385968.2,385968.2,27463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555069,428395.00
04/24/2016 23:30,2,0.000,ALERT,213.74,302.68,60.039,1461555004,"201051344000648","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,378474.9,378474.9,27770,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555071,428396.00
04/24/2016 23:30,2,0.000,ALERT,213.51,303.88,60.002,1461555004,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,387241.7,387241.7,27398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555073,428397.00
04/24/2016 23:30,2,0.000,ALERT,213.51,303.28,60.007,1461555004,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,378839.6,378839.6,27869,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555075,428398.00
04/24/2016 23:30,2,0.000,ALERT,213.51,302.98,60.007,1461555004,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,373539.3,373539.3,28132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555076,428399.00
04/24/2016 23:30,2,0.000,ALERT,213.96,303.28,59.959,1461555004,"201051344000576","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,380376.8,380376.8,27544,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555078,428400.00
04/24/2016 23:30,2,0.000,ALERT,212.83,301.17,59.991,1461555004,"274151322000087","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,616877.0,616877.0,21358,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555080,428401.00
04/24/2016 23:45,2,0.000,ALERT,213.96,304.18,59.949,1461555904,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,379968.8,379968.8,27687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555906,428402.00
04/24/2016 23:45,2,0.000,ALERT,212.83,302.37,59.949,1461555904,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,645405.1,645405.1,21294,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555908,428403.00
04/24/2016 23:45,2,0.000,ALERT,214.19,303.88,59.954,1461555904,"201051344000633","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,370863.6,370863.6,28150,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555910,428404.00
04/24/2016 23:45,2,0.000,ALERT,213.51,303.88,59.949,1461555904,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,372139.3,372139.3,28095,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555912,428405.00
04/24/2016 23:45,2,0.000,ALERT,212.38,301.47,59.949,1461555904,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,376359.6,376359.6,32652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555913,428406.00
04/24/2016 23:45,2,0.000,ALERT,212.61,302.68,59.949,1461555904,"274151322000052","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,655529.3,655529.3,21515,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555915,428407.00
04/24/2016 23:45,2,0.000,ALERT,212.61,301.77,59.954,1461555904,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,382375.1,382375.1,32656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555917,428408.00
04/24/2016 23:45,2,0.000,ALERT,212.61,302.07,59.965,1461555904,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,380112.3,380112.3,32450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555919,428409.00
04/24/2016 23:45,2,0.000,ALERT,213.06,302.68,59.991,1461555904,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,373689.7,373689.7,32624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555921,428410.00
04/24/2016 23:45,2,0.000,ALERT,212.16,301.77,59.949,1461555904,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,385379.7,385379.7,32565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555922,428411.00
04/24/2016 23:45,2,0.000,ALERT,212.83,301.77,59.949,1461555904,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,526317.5,526317.5,22447,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555924,428412.00
04/24/2016 23:45,2,0.000,ALERT,213.51,304.78,59.944,1461555904,"201051344000579","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,385712.9,385712.9,8168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555926,428413.00
04/24/2016 23:45,2,0.000,ALERT,212.38,302.07,59.954,1461555904,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,382535.3,382535.3,32588,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555928,428414.00
04/24/2016 23:45,2,0.000,ALERT,212.61,301.77,59.959,1461555904,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,384686.3,384686.3,32594,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555930,428415.00
04/24/2016 23:45,2,0.000,ALERT,212.83,301.17,59.907,1461555904,"201051344000417","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,377780.4,377780.4,32744,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555931,428416.00
04/24/2016 23:45,2,0.000,ALERT,212.83,302.98,59.938,1461555904,"274151322000083","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,649701.2,649701.2,21577,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555933,428417.00
04/24/2016 23:45,2,0.000,ALERT,213.51,302.68,59.944,1461555904,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,691241.3,691241.3,21574,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555935,428418.00
04/24/2016 23:45,2,0.000,ALERT,213.74,305.08,59.944,1461555904,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,371237.2,371237.2,27827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555937,428419.00
04/24/2016 23:45,2,0.000,ALERT,213.06,303.58,59.944,1461555904,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,684211.6,684211.6,21478,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555939,428420.00
04/24/2016 23:45,2,0.000,ALERT,213.29,303.88,59.954,1461555904,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,368575.3,368575.3,28115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555940,428421.00
04/24/2016 23:45,2,0.000,ALERT,212.38,300.87,59.954,1461555904,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,382269.4,382269.4,32636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555942,428422.00
04/24/2016 23:45,2,0.000,ALERT,213.51,304.18,59.959,1461555904,"201051344000458","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,379213.0,379213.0,28039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555944,428423.00
04/24/2016 23:45,2,0.000,ALERT,214.19,303.88,59.938,1461555904,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,377684.7,377684.7,27633,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555946,428424.00
04/24/2016 23:45,2,0.000,ALERT,213.06,301.77,59.907,1461555904,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,384218.0,384218.0,32462,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555948,428425.00
04/24/2016 23:45,2,0.000,ALERT,212.83,301.17,59.996,1461555904,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,381283.4,381283.4,32466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555950,428426.00
04/24/2016 23:45,2,0.000,ALERT,212.83,302.07,59.938,1461555904,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,386446.0,386446.0,32324,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555951,428427.00
04/24/2016 23:45,2,0.000,ALERT,212.61,300.87,59.949,1461555904,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,378447.7,378447.7,32690,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555953,428428.00
04/24/2016 23:45,2,0.000,ALERT,212.38,302.07,59.944,1461555904,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,628975.5,628975.5,21259,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555955,428429.00
04/24/2016 23:45,2,0.000,ALERT,213.51,301.77,59.949,1461555904,"274151322000068","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,526064.3,526064.3,22656,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555957,428430.00
04/24/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1461555904,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,374775.7,374775.7,32643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555958,428431.00
04/24/2016 23:45,2,0.000,ALERT,213.29,304.48,59.954,1461555904,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,382491.3,382491.3,28076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555960,428432.00
04/24/2016 23:45,2,0.000,ALERT,212.61,301.47,59.954,1461555904,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,381378.6,381378.6,32644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555962,428433.00
04/24/2016 23:45,2,0.000,ALERT,212.61,302.37,59.917,1461555904,"274151322000054","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,642779.0,642779.0,21283,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555964,428434.00
04/24/2016 23:45,2,0.000,ALERT,213.96,303.58,59.959,1461555904,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,370569.5,370569.5,28080,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555966,428435.00
04/24/2016 23:45,2,0.000,ALERT,212.83,302.07,59.965,1461555904,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,380226.3,380226.3,32515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555968,428436.00
04/24/2016 23:45,2,0.000,ALERT,213.51,304.18,59.970,1461555904,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,385968.2,385968.2,27465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461555970,428437.00
04/24/2016 23:45,2,0.000,ALERT,213.96,303.58,59.970,1461555904,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,378474.9,378474.9,27772,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555971,428438.00
04/24/2016 23:45,2,0.000,ALERT,213.74,304.78,59.965,1461555904,"201051344000569","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,387241.7,387241.7,27400,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555973,428439.00
04/24/2016 23:45,2,0.000,ALERT,213.51,304.48,59.975,1461555904,"201051344000983","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,378839.6,378839.6,27871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555975,428440.00
04/24/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1461555904,"201051344001158","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,373539.3,373539.3,28134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555977,428441.00
04/24/2016 23:45,2,0.000,ALERT,213.96,304.78,59.965,1461555904,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,380376.8,380376.8,27546,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555979,428442.00
04/24/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1461555904,"274151322000087","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,616877.0,616877.0,21360,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461555980,428443.00
